Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,12.78,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,17.94,8.02
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,25.06,16.87
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,31.33,23.18
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,35.22,27.08
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,70.27,36.96
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,111.83,61.7
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,153.33,93.27
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,196.54,129.95
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,237.98,167.77
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,278.88,205.64
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,317.34,241.54
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,355.09,276.46
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,333.36,266.75
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,292.71,238.35
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,307.05,250.95
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,320.66,262.57
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,330.4,270.97
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,339.53,278.82
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,344.35,283.09
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,348.42,286.72
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,348.24,286.49
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,347.27,285.62
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,341.67,281.47
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,335.24,276.64
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,324.86,268.62
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,313.61,259.83
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,303.12,251.9
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,287.22,239.39
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,267.26,222.91
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,246.54,205.51
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,221.88,184.64
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,196.88,162.97
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,167.1,136.79
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,137.76,110.43
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,104.48,80.32
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,71.26,47.45
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,27.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,9.83,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,21.32,10.41
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,33.61,24.28
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,46.63,36.76
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,59.25,48.62
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,82.63,61.7
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,108.2,80.84
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,132.99,101.05
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,160.56,124.47
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,185.24,145.53
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,210.28,166.96
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,196.62,158.96
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,176.74,144.65
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,178.29,145.79
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,177.73,145.06
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,199.04,162.64
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,221.81,181.4
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,247.38,202.15
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,274.06,223.75
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,276.56,225.93
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,278.76,227.93
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,276.63,226.44
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,274.17,224.69
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,416.73,344.45
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,546.66,450.31
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,537.11,441.57
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,526.75,432.67
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,508.22,418.24
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,487.41,401.63
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,460.56,379.17
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,432.13,354.92
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,395.69,324.51
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,358.82,292.76
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,311.76,251.31
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,266.26,210.15
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,207.49,158.22
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,157.37,107.96
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,62.55,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,7.86,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,22.27,10.89
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,34.63,24.93
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,49.06,38.68
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,63.08,51.89
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,82.49,64.1
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,103.45,80.73
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,123.86,97.4
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,144.85,114.82
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,184.77,141.55
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,238.87,181.98
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,263.57,205.97
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,285.42,226.92
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,309.36,247.77
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,332.66,267.76
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,343.54,278.09
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,351.86,285.93
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,344.74,280.48
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,332.96,270.9
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,344.1,280.51
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,354.93,289.82
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,335.63,274.39
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,315.01,257.74
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,348.41,286.02
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,377.63,310.68
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,375.94,309.79
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,372.67,307.61
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,380.51,314.7
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,380.69,315.24
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,353.66,292.54
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,326.21,269.25
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,295.29,243.27
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,264.01,216.35
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,224.91,182.39
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,187.16,148.88
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,142.67,109.55
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,101.77,70.49
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,46.39,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,10.81,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,21.32,10.1
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,30.78,21.46
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,45.54,35.4
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,57.83,46.96
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,82.56,59.19
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,110.67,78.92
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,138.91,101.2
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,167.95,125.35
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,106.47,80.06
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,30.89,20.98
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,35.25,24.69
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,39.6,28.36
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,23.65,14.66
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,7.72,0.97
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,29.94,19.99
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,52.19,38.91
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,159.69,129.09
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,269.28,218.58
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,302.47,245.67
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,335.33,272.66
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,221.06,179.83
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,99.82,78.73
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,142.05,114.32
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,185.25,150.29
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,177.26,143.82
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,169.23,137.39
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,158.07,128.55
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,146.91,119.64
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,133.17,108.25
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,119.51,96.84
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,103.55,83.5
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,87.7,70.07
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,71.11,55.78
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,54.35,41.12
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,38.48,27.05
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,22.21,12.17
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,11.1,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.97,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,7.71,0.04
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,13.5,6.26
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,20.74,13.09
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,27.99,19.9
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,34.75,24.7
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,41.52,30.57
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,48.3,36.44
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,55.08,42.25
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,85.38,68.23
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,115.14,93.46
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,67.67,52.76
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,18.34,10.23
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,34.77,24.34
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,51.22,38.32
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,123.67,99.78
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,196.24,160.53
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,115.33,92.73
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,32.84,22.59
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,76.41,59.94
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,120.16,97.2
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,193.12,158.99
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,266.87,220.56
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,234.58,193.63
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,201.7,166.23
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,118.54,96.38
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,40.57,29.55
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,198.34,166.99
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,353.94,297.68
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,331.86,278.63
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,309.03,259.25
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,280.48,235.05
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,251.45,209.83
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,217.58,179.56
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,184.1,148.95
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,143.37,112.23
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,105.42,75.79
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,48.91,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.93,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,15.44,5.72
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,27.04,18.16
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,41.25,31.53
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,55.22,44.59
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,69.96,55.3
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,84.91,68.31
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,98.96,80.29
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,113.23,92.34
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,61.32,47.62
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,5.79,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,6.75,0.23
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,7.72,1.06
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,8.2,1.47
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,8.69,1.88
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,173.87,142.41
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,346.68,285.07
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,282.48,232.66
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,209.9,172.34
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,198.88,163.27
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,187.48,153.76
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,204.33,168.06
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,224.49,185.07
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,128.97,105.0
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,33.8,23.6
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,20.75,12.37
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,7.72,1.06
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,87.31,70.34
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,171.91,142.96
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,156.47,129.83
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,136.86,113.22
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,118.94,98.07
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,101.16,82.82
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,81.63,65.67
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,62.22,48.48
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,44.16,32.33
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,25.54,15.36
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,12.54,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,11.8,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,23.66,12.09
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,34.97,25.54
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,44.95,35.35
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,54.57,44.58
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,80.45,54.07
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,113.99,74.86
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,144.87,97.08
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,178.63,124.26
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,221.08,157.01
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,275.18,201.18
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,295.68,227.05
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,303.45,240.27
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,295.48,238.4
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,275.87,225.18
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,320.34,261.57
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,369.5,301.79
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,383.48,313.35
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,396.39,324.03
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,373.43,305.93
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,344.71,282.85
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,398.28,327.9
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,453.67,373.73
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,437.71,361.1
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,420.07,347.3
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,304.86,253.02
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,181.68,149.5
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,144.23,118.34
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,106.92,86.74
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,97.16,78.59
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,87.38,70.33
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,246.73,206.81
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,372.26,307.23
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,324.66,264.71
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,281.26,225.45
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,223.32,174.02
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,170.61,124.52
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,79.62,19.86
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,15.73,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,17.95,7.91
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,24.28,16.15
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,27.84,19.89
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,31.36,23.36
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,64.68,31.83
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,106.26,55.67
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,136.5,93.58
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,145.26,115.76
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,181.47,140.73
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,233.34,179.85
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,263.03,205.15
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,295.87,233.19
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,293.73,234.74
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,282.34,227.58
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,371.92,298.21
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,478.81,382.1
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,502.2,401.11
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,523.09,418.36
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,538.82,431.29
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,551.72,441.72
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,558.24,447.29
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,561.75,450.42
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,562.37,450.87
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,559.04,448.19
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,466.21,375.91
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,366.19,296.88
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,356.29,290.67
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,344.78,282.29
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,320.9,263.07
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,296.62,243.3
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,268.38,220.24
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,239.72,196.26
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,205.49,166.77
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,171.95,137.27
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,132.99,103.21
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,101.89,74.34
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,44.68,12.88
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.93,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,13.51,4.49
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,23.17,14.94
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,34.77,25.97
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,46.02,36.58
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,57.69,44.95
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,69.44,55.16
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,79.92,64.21
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,90.42,73.19
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,143.39,115.2
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,202.88,162.98
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,184.88,150.48
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,159.79,131.17
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,183.64,150.61
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,210.02,171.98
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,226.83,185.74
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,244.18,199.99
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,208.67,170.71
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,170.19,138.73
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,218.65,179.21
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,267.77,219.61
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,231.89,189.92
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,192.32,157.17
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,190.52,155.91
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,188.72,154.56
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,133.37,108.46
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,78.35,61.96
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,123.79,101.06
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,175.08,144.4
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,160.62,132.27
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,146.16,120.24
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,124.85,102.27
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,107.93,87.83
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,88.41,70.94
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,69.1,54.04
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,50.35,37.49
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,31.21,20.32
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,14.96,2.08
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,11.8,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,16.48,6.81
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,25.26,16.83
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,28.74,20.54
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,32.22,24.01
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,65.51,32.5
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,106.75,56.25
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,148.56,87.7
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,191.97,124.13
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,220.88,159.7
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,233.35,179.56
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,250.33,196.64
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,262.53,208.88
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,260.49,208.55
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,253.22,203.34
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,225.78,181.95
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,194.99,157.31
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,188.59,151.97
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,181.82,146.23
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,123.07,98.02
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,63.81,48.6
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,62.84,47.87
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,61.87,47.09
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,85.15,66.77
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,108.82,86.67
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,143.46,115.76
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,178.96,145.31
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,101.19,80.81
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,26.06,16.92
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,23.64,14.91
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,21.23,12.85
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,18.81,10.8
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,16.39,8.73
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,13.5,6.19
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,10.6,3.62
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,7.71,1.02
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,4.82,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,2.41,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,12.78,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,20.28,9.69
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,29.9,20.81
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,40.74,31.19
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,51.19,41.03
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,78.88,53.67
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,110.74,75.2
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,142.8,100.25
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,175.54,127.34
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,205.41,153.12
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,234.78,178.45
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,268.54,206.01
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,305.07,235.71
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,334.23,259.85
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,363.27,283.41
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,370.86,290.69
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,372.87,293.13
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,378.15,297.12
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,381.27,299.13
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,403.18,317.22
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,425.16,335.23
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,425.18,336.64
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,423.74,336.99
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,411.89,328.58
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,398.72,319.1
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,389.82,313.34
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,379.63,306.38
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,364.15,294.56
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,347.4,281.62
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,325.99,264.71
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,303.8,246.89
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,276.72,225.22
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,249.03,202.46
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,217.1,175.31
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,191.09,152.26
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,153.05,119.06
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,116.67,86.16
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,56.96,27.83
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
