Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,122.5,6.0,1.7,4.5,9.0,0.0,0.0
2016,1,12,7,30,245.0,12.0,2.0,5.0,18.0,11.8,0.0
2016,1,12,7,45,389.5,20.5,2.35,6.0,54.5,16.84,7.22
2016,1,12,8,0,534.0,29.0,2.7,7.0,91.0,23.14,14.87
2016,1,12,8,15,611.5,34.5,2.75,7.5,134.5,26.28,18.15
2016,1,12,8,30,689.0,40.0,2.8,8.0,178.0,29.4,21.2
2016,1,12,8,45,733.0,44.5,2.85,8.5,221.5,65.88,31.25
2016,1,12,9,0,777.0,49.0,2.9,9.0,265.0,109.17,56.65
2016,1,12,9,15,808.0,51.5,2.85,9.5,305.0,151.96,88.9
2016,1,12,9,30,839.0,54.0,2.8,10.0,345.0,199.16,128.68
2016,1,12,9,45,857.5,57.0,2.75,10.5,380.5,242.35,167.38
2016,1,12,10,0,876.0,60.0,2.7,11.0,416.0,285.45,206.49
2016,1,12,10,15,890.5,61.5,2.55,11.0,445.5,325.63,243.48
2016,1,12,10,30,905.0,63.0,2.4,11.0,475.0,364.91,279.18
2016,1,12,10,45,803.0,87.5,2.25,11.5,466.0,380.31,296.2
2016,1,12,11,0,701.0,112.0,2.1,12.0,457.0,387.96,305.57
2016,1,12,11,15,816.5,90.0,2.05,12.0,503.5,439.29,347.56
2016,1,12,11,30,932.0,68.0,2.0,12.0,550.0,493.51,391.3
2016,1,12,11,45,934.0,68.5,2.0,12.0,557.0,517.25,411.54
2016,1,12,12,0,936.0,69.0,2.0,12.0,564.0,538.34,429.48
2016,1,12,12,15,935.5,69.0,1.9,12.0,563.5,554.87,443.17
2016,1,12,12,30,935.0,69.0,1.8,12.0,563.0,568.49,454.28
2016,1,12,12,45,743.0,117.5,1.7,12.5,506.5,526.4,420.78
2016,1,12,13,0,551.0,166.0,1.6,13.0,450.0,475.86,380.57
2016,1,12,13,15,469.5,180.0,1.5,13.0,417.0,449.48,360.19
2016,1,12,13,30,388.0,194.0,1.4,13.0,384.0,417.15,334.84
2016,1,12,13,45,441.5,173.5,1.3,13.0,380.0,430.9,346.31
2016,1,12,14,0,495.0,153.0,1.2,13.0,376.0,438.26,352.43
2016,1,12,14,15,578.0,123.0,1.1,12.5,367.5,450.81,363.29
2016,1,12,14,30,661.0,93.0,1.0,12.0,359.0,457.24,369.06
2016,1,12,14,45,635.0,90.0,0.9,12.0,327.5,432.11,348.72
2016,1,12,15,0,609.0,87.0,0.8,12.0,296.0,405.77,327.32
2016,1,12,15,15,585.5,79.0,0.8,11.0,260.5,374.26,303.06
2016,1,12,15,30,562.0,71.0,0.8,10.0,225.0,341.97,277.24
2016,1,12,15,45,517.0,63.5,0.85,9.5,186.5,300.67,242.88
2016,1,12,16,0,472.0,56.0,0.9,9.0,148.0,260.38,208.15
2016,1,12,16,15,409.0,45.0,0.95,8.5,110.5,211.4,165.38
2016,1,12,16,30,346.0,34.0,1.0,8.0,73.0,165.73,123.88
2016,1,12,16,45,173.0,23.0,1.05,8.0,42.5,86.82,48.23
2016,1,12,17,0,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,1,12,17,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,8.5,2.0,8.5,8.5,0.0,0.0
2016,1,13,7,30,0.0,17.0,2.1,9.0,17.0,16.71,0.0
2016,1,13,7,45,250.0,24.0,2.25,9.5,53.0,18.77,8.63
2016,1,13,8,0,500.0,31.0,2.4,10.0,89.0,25.12,16.41
2016,1,13,8,15,580.5,37.0,2.55,10.0,132.5,28.61,20.04
2016,1,13,8,30,661.0,43.0,2.7,10.0,176.0,32.08,23.44
2016,1,13,8,45,714.5,46.5,2.85,10.0,220.5,67.3,32.59
2016,1,13,9,0,768.0,50.0,3.0,10.0,265.0,109.79,57.24
2016,1,13,9,15,799.5,53.0,3.1,10.0,305.5,152.79,89.83
2016,1,13,9,30,831.0,56.0,3.2,10.0,346.0,197.43,127.71
2016,1,13,9,45,833.0,63.5,3.3,10.5,379.0,241.01,167.48
2016,1,13,10,0,835.0,71.0,3.4,11.0,412.0,283.34,206.55
2016,1,13,10,15,851.0,73.0,3.5,11.0,441.5,323.27,243.44
2016,1,13,10,30,867.0,75.0,3.6,11.0,471.0,362.56,279.45
2016,1,13,10,45,877.5,76.5,3.7,11.5,494.0,398.45,311.72
2016,1,13,11,0,888.0,78.0,3.8,12.0,517.0,432.87,342.08
2016,1,13,11,15,894.5,79.0,3.85,11.5,532.5,464.54,370.87
2016,1,13,11,30,901.0,80.0,3.9,11.0,548.0,492.69,396.43
2016,1,13,11,45,661.5,144.5,4.0,11.0,490.5,461.76,373.9
2016,1,13,12,0,422.0,209.0,4.1,11.0,433.0,418.64,340.22
2016,1,13,12,15,666.0,144.0,4.05,11.0,498.0,492.4,401.24
2016,1,13,12,30,910.0,79.0,4.0,11.0,563.0,567.38,462.48
2016,1,13,12,45,901.5,80.5,4.0,11.0,554.0,575.16,469.3
2016,1,13,13,0,893.0,82.0,4.0,11.0,545.0,580.98,474.7
2016,1,13,13,15,719.5,120.0,3.9,10.5,486.0,530.04,434.78
2016,1,13,13,30,546.0,158.0,3.8,10.0,427.0,473.08,389.52
2016,1,13,13,45,473.0,166.0,3.75,10.0,391.5,441.69,364.47
2016,1,13,14,0,400.0,174.0,3.7,10.0,356.0,409.31,338.23
2016,1,13,14,15,473.5,147.5,3.55,10.0,349.5,419.64,347.61
2016,1,13,14,30,547.0,121.0,3.4,10.0,343.0,426.19,353.46
2016,1,13,14,45,668.0,92.5,3.3,10.0,340.0,453.52,375.73
2016,1,13,15,0,789.0,64.0,3.2,10.0,337.0,469.75,388.23
2016,1,13,15,15,754.5,61.0,2.8,9.5,297.0,434.42,358.34
2016,1,13,15,30,720.0,58.0,2.4,9.0,257.0,398.33,327.27
2016,1,13,15,45,673.0,52.5,2.0,8.5,214.0,353.83,288.5
2016,1,13,16,0,626.0,47.0,1.6,8.0,171.0,310.02,249.2
2016,1,13,16,15,540.5,40.0,1.45,7.5,128.0,254.76,200.32
2016,1,13,16,30,455.0,33.0,1.3,7.0,85.0,201.5,151.8
2016,1,13,16,45,306.5,22.5,1.15,6.5,50.5,127.39,76.35
2016,1,13,17,0,158.0,12.0,1.0,6.0,16.0,52.21,0.0
2016,1,13,17,15,79.0,6.0,1.0,5.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.0,0.15,4.0,6.0,0.0,0.0
2016,1,14,7,30,0.0,12.0,0.2,4.0,12.0,11.8,0.0
2016,1,14,7,45,89.5,27.0,0.3,4.5,37.5,22.52,12.03
2016,1,14,8,0,179.0,42.0,0.4,5.0,63.0,32.28,23.31
2016,1,14,8,15,208.5,58.0,0.45,5.5,93.0,46.69,36.97
2016,1,14,8,30,238.0,74.0,0.5,6.0,123.0,58.57,48.12
2016,1,14,8,45,257.5,89.5,0.6,6.5,153.0,84.76,61.06
2016,1,14,9,0,277.0,105.0,0.7,7.0,183.0,113.7,81.54
2016,1,14,9,15,281.5,121.5,0.9,7.5,210.5,143.0,105.11
2016,1,14,9,30,286.0,138.0,1.1,8.0,238.0,172.48,129.99
2016,1,14,9,45,286.0,153.5,1.35,9.0,262.0,200.22,153.79
2016,1,14,10,0,286.0,169.0,1.6,10.0,286.0,227.61,177.24
2016,1,14,10,15,492.5,135.5,1.7,10.0,354.5,271.67,209.74
2016,1,14,10,30,699.0,102.0,1.8,10.0,423.0,330.6,256.1
2016,1,14,10,45,654.0,121.0,1.95,10.5,432.5,357.26,280.71
2016,1,14,11,0,609.0,140.0,2.1,11.0,442.0,379.66,301.08
2016,1,14,11,15,776.5,101.5,2.1,11.0,499.0,435.83,346.68
2016,1,14,11,30,944.0,63.0,2.1,11.0,556.0,497.29,396.31
2016,1,14,11,45,944.0,64.5,2.15,11.0,563.0,521.49,417.13
2016,1,14,12,0,944.0,66.0,2.2,11.0,570.0,542.94,435.63
2016,1,14,12,15,943.5,66.0,2.15,10.5,570.0,559.76,450.68
2016,1,14,12,30,943.0,66.0,2.1,10.0,570.0,573.63,463.21
2016,1,14,12,45,773.0,109.0,2.1,10.0,518.0,537.32,435.14
2016,1,14,13,0,603.0,152.0,2.1,10.0,466.0,494.82,401.83
2016,1,14,13,15,528.0,167.5,2.05,10.0,437.0,471.56,383.8
2016,1,14,13,30,453.0,183.0,2.0,10.0,408.0,448.19,365.24
2016,1,14,13,45,302.5,194.5,1.95,10.0,342.0,373.13,305.11
2016,1,14,14,0,152.0,206.0,1.9,10.0,276.0,298.27,244.11
2016,1,14,14,15,89.5,183.0,1.75,9.5,223.5,235.66,193.5
2016,1,14,14,30,27.0,160.0,1.6,9.0,171.0,178.24,146.07
2016,1,14,14,45,24.5,146.5,1.5,9.0,156.0,159.15,130.51
2016,1,14,15,0,22.0,133.0,1.4,9.0,141.0,144.45,118.37
2016,1,14,15,15,18.0,118.0,1.3,8.5,124.0,127.43,104.31
2016,1,14,15,30,14.0,103.0,1.2,8.0,107.0,110.52,90.12
2016,1,14,15,45,7.0,87.0,1.1,8.0,89.0,91.33,73.59
2016,1,14,16,0,0.0,71.0,1.0,8.0,71.0,72.45,57.13
2016,1,14,16,15,0.0,53.0,1.0,7.5,53.0,54.01,40.9
2016,1,14,16,30,0.0,35.0,1.0,7.0,35.0,35.14,24.1
2016,1,14,16,45,0.0,20.5,1.0,7.0,20.5,19.89,8.88
2016,1,14,17,0,0.0,6.0,1.0,7.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,0.95,7.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,15,7,30,173.0,13.0,1.0,6.0,18.0,12.78,0.0
2016,1,15,7,45,315.0,23.5,1.15,6.5,53.0,18.19,8.62
2016,1,15,8,0,457.0,34.0,1.3,7.0,88.0,25.68,17.21
2016,1,15,8,15,538.5,41.0,1.35,7.0,131.0,29.6,21.27
2016,1,15,8,30,620.0,48.0,1.4,7.0,174.0,36.66,27.98
2016,1,15,8,45,671.0,52.5,1.45,7.5,217.0,71.93,37.73
2016,1,15,9,0,722.0,57.0,1.5,8.0,260.0,113.24,62.3
2016,1,15,9,15,755.0,60.5,1.5,8.0,300.5,155.01,94.14
2016,1,15,9,30,788.0,64.0,1.5,8.0,341.0,198.67,131.11
2016,1,15,9,45,791.0,71.5,1.5,8.5,373.0,240.9,169.42
2016,1,15,10,0,794.0,79.0,1.5,9.0,405.0,282.04,207.0
2016,1,15,10,15,811.0,81.0,1.4,9.0,435.0,320.94,242.26
2016,1,15,10,30,828.0,83.0,1.3,9.0,465.0,359.39,276.57
2016,1,15,10,45,842.0,84.0,1.25,9.5,488.0,395.06,307.57
2016,1,15,11,0,856.0,85.0,1.2,10.0,511.0,429.57,336.82
2016,1,15,11,15,579.5,157.0,1.15,10.0,449.5,402.65,319.47
2016,1,15,11,30,303.0,229.0,1.1,10.0,388.0,360.18,287.92
2016,1,15,11,45,373.5,218.0,1.05,10.0,416.5,393.16,314.69
2016,1,15,12,0,444.0,207.0,1.0,10.0,445.0,429.48,343.39
2016,1,15,12,15,664.0,146.0,0.9,10.0,502.0,496.13,395.79
2016,1,15,12,30,884.0,85.0,0.8,10.0,559.0,564.09,448.03
2016,1,15,12,45,881.5,84.0,0.75,10.0,551.5,572.77,454.36
2016,1,15,13,0,879.0,83.0,0.7,10.0,544.0,578.54,458.98
2016,1,15,13,15,731.5,115.5,0.65,10.0,492.0,535.66,426.16
2016,1,15,13,30,584.0,148.0,0.6,10.0,440.0,486.82,388.82
2016,1,15,13,45,589.5,139.5,0.55,10.5,422.5,483.92,386.64
2016,1,15,14,0,595.0,131.0,0.5,11.0,405.0,476.77,380.68
2016,1,15,14,15,706.5,101.0,0.45,11.0,406.5,502.57,400.94
2016,1,15,14,30,818.0,71.0,0.4,11.0,408.0,521.4,415.1
2016,1,15,14,45,803.5,66.0,0.4,11.0,373.5,497.29,396.51
2016,1,15,15,0,789.0,61.0,0.4,11.0,339.0,471.09,376.31
2016,1,15,15,15,755.0,58.0,0.4,10.5,299.0,435.88,349.18
2016,1,15,15,30,721.0,55.0,0.4,10.0,259.0,399.91,320.56
2016,1,15,15,45,674.5,50.0,0.45,10.0,216.5,355.96,284.38
2016,1,15,16,0,628.0,45.0,0.5,10.0,174.0,312.68,247.39
2016,1,15,16,15,547.0,38.5,0.5,9.5,131.0,256.2,199.1
2016,1,15,16,30,466.0,32.0,0.5,9.0,88.0,206.83,155.08
2016,1,15,16,45,319.0,22.5,0.5,9.0,53.0,134.48,86.11
2016,1,15,17,0,172.0,13.0,0.5,9.0,18.0,57.78,0.0
2016,1,15,17,15,86.0,6.5,0.45,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,7.5,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,8.0,17.0,16.71,0.0
2016,1,16,7,45,195.0,27.5,1.25,8.5,51.0,21.45,11.2
2016,1,16,8,0,390.0,38.0,1.4,9.0,85.0,29.43,20.37
2016,1,16,8,15,473.5,45.5,1.5,9.0,126.5,33.58,24.66
2016,1,16,8,30,557.0,53.0,1.6,9.0,168.0,37.66,28.64
2016,1,16,8,45,605.5,59.5,1.75,9.5,209.5,72.7,39.72
2016,1,16,9,0,654.0,66.0,1.9,10.0,251.0,112.87,64.25
2016,1,16,9,15,417.0,107.5,1.9,10.0,232.0,147.82,102.44
2016,1,16,9,30,180.0,149.0,1.9,10.0,213.0,165.38,127.86
2016,1,16,9,45,134.0,164.0,1.95,10.5,214.0,177.76,140.24
2016,1,16,10,0,88.0,179.0,2.0,11.0,215.0,188.04,150.37
2016,1,16,10,15,90.5,192.0,1.95,11.0,232.0,205.48,164.85
2016,1,16,10,30,93.0,205.0,1.9,11.0,249.0,222.98,179.25
2016,1,16,10,45,195.0,211.0,1.9,11.0,307.5,270.79,216.95
2016,1,16,11,0,297.0,217.0,1.9,11.0,366.0,325.65,260.55
2016,1,16,11,15,302.5,223.0,1.85,11.0,379.0,344.6,276.14
2016,1,16,11,30,308.0,229.0,1.8,11.0,392.0,363.08,291.33
2016,1,16,11,45,341.5,226.5,1.75,11.0,409.0,386.5,310.35
2016,1,16,12,0,375.0,224.0,1.7,11.0,426.0,410.29,329.54
2016,1,16,12,15,220.5,231.5,1.65,11.0,351.0,343.4,276.62
2016,1,16,12,30,66.0,239.0,1.6,11.0,276.0,270.19,217.56
2016,1,16,12,45,120.5,242.0,1.55,11.0,307.0,308.11,248.85
2016,1,16,13,0,175.0,245.0,1.5,11.0,338.0,344.44,278.19
2016,1,16,13,15,87.5,155.5,1.4,11.0,202.0,206.53,167.4
2016,1,16,13,30,0.0,66.0,1.3,11.0,66.0,63.81,48.58
2016,1,16,13,45,51.5,136.5,1.25,11.0,160.5,164.87,134.1
2016,1,16,14,0,103.0,207.0,1.2,11.0,255.0,268.18,218.43
2016,1,16,14,15,86.0,192.0,1.05,11.0,230.0,243.76,198.15
2016,1,16,14,30,69.0,177.0,0.9,11.0,205.0,219.29,178.37
2016,1,16,14,45,41.5,154.5,0.8,11.0,171.0,181.13,147.21
2016,1,16,15,0,14.0,132.0,0.7,11.0,137.0,139.24,112.63
2016,1,16,15,15,9.0,117.5,0.65,10.5,120.5,122.38,99.0
2016,1,16,15,30,4.0,103.0,0.6,10.0,104.0,105.71,85.21
2016,1,16,15,45,2.0,86.5,0.55,10.0,87.0,88.31,70.43
2016,1,16,16,0,0.0,70.0,0.5,10.0,70.0,70.91,55.41
2016,1,16,16,15,0.0,52.5,0.5,10.0,52.5,53.02,39.76
2016,1,16,16,30,0.0,35.0,0.5,10.0,35.0,34.77,23.64
2016,1,16,16,45,0.0,21.0,0.5,10.0,21.0,20.28,9.83
2016,1,16,17,0,0.0,7.0,0.5,10.0,7.0,6.88,0.0
2016,1,16,17,15,0.0,3.5,0.5,10.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,8.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,8.0,4.0,3.93,0.0
2016,1,17,7,45,0.0,12.5,1.05,8.5,12.5,12.05,3.92
2016,1,17,8,0,0.0,21.0,1.1,9.0,21.0,20.26,12.31
2016,1,17,8,15,0.0,31.5,1.4,9.5,31.5,30.41,21.78
2016,1,17,8,30,0.0,42.0,1.7,10.0,42.0,40.57,31.16
2016,1,17,8,45,0.0,52.5,2.05,10.5,52.5,50.73,38.3
2016,1,17,9,0,0.0,63.0,2.4,11.0,63.0,60.66,46.78
2016,1,17,9,15,0.0,72.5,2.45,11.0,72.5,69.68,54.47
2016,1,17,9,30,0.0,82.0,2.5,11.0,82.0,78.73,62.08
2016,1,17,9,45,1.0,111.5,2.6,11.0,112.0,106.31,85.29
2016,1,17,10,0,2.0,141.0,2.7,11.0,142.0,134.0,108.31
2016,1,17,10,15,1.0,137.0,2.75,11.0,137.5,130.82,105.43
2016,1,17,10,30,0.0,133.0,2.8,11.0,133.0,127.29,102.31
2016,1,17,10,45,0.0,125.0,2.9,11.5,125.0,120.11,95.97
2016,1,17,11,0,0.0,117.0,3.0,12.0,117.0,112.74,89.53
2016,1,17,11,15,6.5,153.5,3.1,12.0,157.0,150.43,120.69
2016,1,17,11,30,13.0,190.0,3.2,12.0,197.0,188.66,151.98
2016,1,17,11,45,98.0,222.0,3.35,12.0,275.0,262.07,212.05
2016,1,17,12,0,183.0,254.0,3.5,12.0,353.0,340.84,275.76
2016,1,17,12,15,92.0,208.5,3.5,12.0,258.5,251.86,203.85
2016,1,17,12,30,1.0,163.0,3.5,12.0,164.0,158.65,127.05
2016,1,17,12,45,2.0,165.0,3.5,12.5,166.5,161.46,129.34
2016,1,17,13,0,3.0,167.0,3.5,13.0,169.0,164.34,131.55
2016,1,17,13,15,3.0,165.0,3.3,12.5,167.0,162.74,130.57
2016,1,17,13,30,3.0,163.0,3.1,12.0,165.0,161.16,129.64
2016,1,17,13,45,5.0,162.0,2.95,12.0,165.0,161.76,130.33
2016,1,17,14,0,7.0,161.0,2.8,12.0,165.0,162.43,131.11
2016,1,17,14,15,3.5,143.0,2.6,12.0,145.0,142.69,114.9
2016,1,17,14,30,0.0,125.0,2.4,12.0,125.0,122.9,98.59
2016,1,17,14,45,0.0,65.0,2.25,12.0,65.0,62.82,48.14
2016,1,17,15,0,0.0,5.0,2.1,12.0,5.0,4.82,0.0
2016,1,17,15,15,0.0,4.5,1.8,11.5,4.5,4.34,0.0
2016,1,17,15,30,0.0,4.0,1.5,11.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.0,1.2,10.5,3.0,2.89,0.0
2016,1,17,16,0,0.0,2.0,0.9,10.0,2.0,1.93,0.0
2016,1,17,16,15,0.0,1.5,0.9,9.5,1.5,1.44,0.0
2016,1,17,16,30,0.0,1.0,0.9,9.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,0.9,9.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,6.5,1.25,9.0,10.0,0.0,0.0
2016,1,18,7,30,210.0,13.0,1.2,9.0,20.0,12.78,0.0
2016,1,18,7,45,356.0,22.0,1.2,9.5,56.0,18.05,8.75
2016,1,18,8,0,502.0,31.0,1.2,10.0,92.0,24.76,16.23
2016,1,18,8,15,578.5,36.5,1.2,10.0,135.5,27.78,19.39
2016,1,18,8,30,655.0,42.0,1.2,10.0,179.0,31.02,22.55
2016,1,18,8,45,705.5,45.5,1.2,10.5,222.5,69.3,33.11
2016,1,18,9,0,756.0,49.0,1.2,11.0,266.0,111.67,58.44
2016,1,18,9,15,786.5,51.5,1.15,11.0,306.0,154.06,90.81
2016,1,18,9,30,817.0,54.0,1.1,11.0,346.0,200.97,130.41
2016,1,18,9,45,827.0,59.5,1.05,11.5,380.0,244.12,168.86
2016,1,18,10,0,837.0,65.0,1.0,12.0,414.0,284.09,204.87
2016,1,18,10,15,852.0,66.5,1.05,12.0,444.0,326.15,242.62
2016,1,18,10,30,867.0,68.0,1.1,12.0,474.0,364.91,277.22
2016,1,18,10,45,749.0,102.5,1.15,12.5,465.0,380.27,293.98
2016,1,18,11,0,631.0,137.0,1.2,13.0,456.0,390.22,304.98
2016,1,18,11,15,625.5,144.0,1.4,13.0,468.0,414.95,326.81
2016,1,18,11,30,620.0,151.0,1.6,13.0,480.0,437.76,346.64
2016,1,18,11,45,762.5,112.5,1.8,13.5,524.0,486.79,386.13
2016,1,18,12,0,905.0,74.0,2.0,14.0,568.0,539.49,428.14
2016,1,18,12,15,736.5,123.5,2.05,14.0,525.5,516.83,411.16
2016,1,18,12,30,568.0,173.0,2.1,14.0,483.0,485.46,387.18
2016,1,18,12,45,480.0,195.0,2.15,14.0,454.5,467.13,373.37
2016,1,18,13,0,392.0,217.0,2.2,14.0,426.0,442.45,354.25
2016,1,18,13,15,359.0,216.5,2.1,14.0,404.0,427.2,342.57
2016,1,18,13,30,326.0,216.0,2.0,14.0,382.0,410.6,329.68
2016,1,18,13,45,399.5,191.0,1.95,14.0,385.5,427.72,344.39
2016,1,18,14,0,473.0,166.0,1.9,14.0,389.0,447.73,360.89
2016,1,18,14,15,465.5,157.0,1.7,13.5,365.0,432.06,349.04
2016,1,18,14,30,458.0,148.0,1.5,13.0,341.0,414.88,336.0
2016,1,18,14,45,449.5,136.0,1.35,13.0,312.5,392.54,318.28
2016,1,18,15,0,441.0,124.0,1.2,13.0,284.0,368.87,299.24
2016,1,18,15,15,428.0,111.0,1.0,12.5,251.5,340.71,276.61
2016,1,18,15,30,415.0,98.0,0.8,12.0,219.0,311.68,252.72
2016,1,18,15,45,392.5,84.5,0.65,12.0,184.5,277.23,223.53
2016,1,18,16,0,370.0,71.0,0.5,12.0,150.0,242.84,193.65
2016,1,18,16,15,326.5,57.0,0.6,11.5,115.0,200.25,157.33
2016,1,18,16,30,283.0,43.0,0.7,11.0,80.0,159.72,121.57
2016,1,18,16,45,141.5,31.0,0.8,11.0,49.5,94.45,64.81
2016,1,18,17,0,0.0,19.0,0.9,11.0,19.0,18.68,0.0
2016,1,18,17,15,0.0,9.5,0.9,10.5,9.5,9.34,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.5,3.45,10.0,1.5,0.0,0.0
2016,1,19,7,30,0.0,3.0,3.7,10.0,3.0,2.95,0.0
2016,1,19,7,45,0.0,9.0,4.0,10.0,9.0,8.67,1.3
2016,1,19,8,0,0.0,15.0,4.3,10.0,15.0,14.46,7.12
2016,1,19,8,15,0.0,22.0,4.55,10.0,22.0,21.22,13.45
2016,1,19,8,30,0.0,29.0,4.8,10.0,29.0,27.99,19.75
2016,1,19,8,45,0.0,36.0,5.1,10.5,36.0,34.75,24.49
2016,1,19,9,0,0.0,43.0,5.4,11.0,43.0,41.52,30.29
2016,1,19,9,15,0.0,50.0,5.35,11.0,50.0,48.3,36.1
2016,1,19,9,30,0.0,57.0,5.3,11.0,57.0,55.08,41.85
2016,1,19,9,45,0.0,45.0,5.25,11.5,45.0,43.46,31.72
2016,1,19,10,0,0.0,33.0,5.2,12.0,33.0,31.86,21.67
2016,1,19,10,15,0.0,79.0,5.15,12.0,79.0,76.4,59.48
2016,1,19,10,30,0.0,125.0,5.1,12.0,125.0,119.86,95.91
2016,1,19,10,45,0.0,67.5,5.05,12.0,67.5,65.26,49.81
2016,1,19,11,0,0.0,10.0,5.0,12.0,10.0,9.65,2.57
2016,1,19,11,15,37.5,125.0,4.9,12.0,145.0,137.05,109.9
2016,1,19,11,30,75.0,240.0,4.8,12.0,280.0,265.07,214.92
2016,1,19,11,45,172.0,244.5,4.75,12.0,338.0,321.37,260.83
2016,1,19,12,0,269.0,249.0,4.7,12.0,396.0,382.62,310.72
2016,1,19,12,15,586.5,160.0,4.7,12.0,481.5,475.11,387.64
2016,1,19,12,30,904.0,71.0,4.7,12.0,567.0,569.1,465.19
2016,1,19,12,45,891.5,75.0,4.75,12.0,559.0,577.43,472.48
2016,1,19,13,0,879.0,79.0,4.8,12.0,551.0,582.71,477.56
2016,1,19,13,15,525.5,157.5,4.7,12.0,437.5,467.0,383.23
2016,1,19,13,30,172.0,236.0,4.6,12.0,324.0,339.96,277.53
2016,1,19,13,45,225.0,220.5,4.6,12.0,330.5,355.77,291.82
2016,1,19,14,0,278.0,205.0,4.6,12.0,337.0,375.03,308.4
2016,1,19,14,15,550.5,139.5,4.35,12.0,381.0,462.38,381.62
2016,1,19,14,30,823.0,74.0,4.1,12.0,425.0,537.53,442.86
2016,1,19,14,45,798.0,73.0,3.85,12.0,390.0,512.17,421.63
2016,1,19,15,0,773.0,72.0,3.6,12.0,355.0,485.06,399.11
2016,1,19,15,15,740.5,68.5,3.3,11.5,314.5,450.04,370.44
2016,1,19,15,30,708.0,65.0,3.0,11.0,274.0,416.18,341.92
2016,1,19,15,45,653.5,60.5,2.7,11.0,230.5,369.33,301.57
2016,1,19,16,0,599.0,56.0,2.4,11.0,187.0,323.65,261.29
2016,1,19,16,15,518.0,48.5,2.1,10.5,143.0,266.18,211.2
2016,1,19,16,30,437.0,41.0,1.8,10.0,99.0,212.7,163.48
2016,1,19,16,45,303.0,29.5,1.55,10.0,62.0,143.52,100.9
2016,1,19,17,0,169.0,18.0,1.3,10.0,25.0,74.18,0.0
2016,1,19,17,15,84.5,9.0,1.15,9.5,12.5,28.95,0.0
2016,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.25,7.0,9.5,9.34,0.0
2016,1,20,7,30,0.0,19.0,0.3,7.0,19.0,18.68,0.0
2016,1,20,7,45,183.5,29.5,0.35,7.5,52.5,22.98,13.2
2016,1,20,8,0,367.0,40.0,0.4,8.0,86.0,30.95,21.99
2016,1,20,8,15,429.5,50.0,0.5,8.0,125.0,37.34,28.27
2016,1,20,8,30,492.0,60.0,0.6,8.0,164.0,45.08,35.6
2016,1,20,8,45,533.5,68.0,0.7,8.5,203.5,79.47,46.78
2016,1,20,9,0,575.0,76.0,0.8,9.0,243.0,117.36,71.1
2016,1,20,9,15,606.0,80.5,0.8,9.5,279.0,153.81,98.99
2016,1,20,9,30,637.0,85.0,0.8,10.0,315.0,192.27,131.02
2016,1,20,9,45,736.5,79.0,0.85,10.5,370.5,241.23,170.41
2016,1,20,10,0,836.0,73.0,0.9,11.0,426.0,294.24,213.96
2016,1,20,10,15,723.5,101.5,0.85,11.0,422.5,317.58,239.33
2016,1,20,10,30,611.0,130.0,0.8,11.0,419.0,333.45,257.11
2016,1,20,10,45,618.0,135.0,0.8,11.5,439.5,363.84,282.95
2016,1,20,11,0,625.0,140.0,0.8,12.0,460.0,393.27,307.28
2016,1,20,11,15,606.0,151.5,0.7,12.0,469.0,416.24,326.2
2016,1,20,11,30,587.0,163.0,0.6,12.0,478.0,435.46,341.6
2016,1,20,11,45,561.5,174.5,0.5,12.5,479.5,449.99,352.25
2016,1,20,12,0,536.0,186.0,0.4,13.0,481.0,461.89,360.45
2016,1,20,12,15,532.0,187.0,0.4,13.0,480.5,472.55,369.13
2016,1,20,12,30,528.0,188.0,0.4,13.0,480.0,481.42,376.34
2016,1,20,12,45,547.5,179.0,0.45,13.5,478.0,491.66,384.53
2016,1,20,13,0,567.0,170.0,0.5,14.0,476.0,500.31,391.45
2016,1,20,13,15,583.0,160.0,0.65,14.0,467.0,504.11,396.33
2016,1,20,13,30,599.0,150.0,0.8,14.0,458.0,508.05,401.18
2016,1,20,13,45,592.0,145.5,1.0,14.0,439.0,500.26,397.21
2016,1,20,14,0,585.0,141.0,1.2,14.0,420.0,490.41,391.46
2016,1,20,14,15,722.5,103.5,1.2,13.5,427.5,525.1,420.21
2016,1,20,14,30,860.0,66.0,1.2,13.0,435.0,549.41,440.41
2016,1,20,14,45,841.0,63.0,1.2,13.0,399.5,526.73,422.75
2016,1,20,15,0,822.0,60.0,1.2,13.0,364.0,499.7,401.79
2016,1,20,15,15,792.5,57.0,1.1,12.5,323.5,465.64,375.0
2016,1,20,15,30,763.0,54.0,1.0,12.0,283.0,430.5,346.58
2016,1,20,15,45,720.0,50.0,0.9,11.5,239.5,387.45,311.03
2016,1,20,16,0,677.0,46.0,0.8,11.0,196.0,344.76,274.55
2016,1,20,16,15,605.5,40.0,0.8,10.5,151.5,289.65,227.45
2016,1,20,16,30,534.0,34.0,0.8,10.0,107.0,237.66,181.41
2016,1,20,16,45,407.5,25.5,0.8,10.0,68.0,169.72,119.93
2016,1,20,17,0,281.0,17.0,0.8,10.0,29.0,103.28,3.14
2016,1,20,17,15,140.5,8.5,0.75,9.5,14.5,42.19,0.0
2016,1,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.0,1.5,7.5,9.0,8.85,0.0
2016,1,21,7,30,0.0,18.0,1.6,8.0,18.0,17.69,0.0
2016,1,21,7,45,141.0,30.5,1.7,8.5,48.5,23.76,13.86
2016,1,21,8,0,282.0,43.0,1.8,9.0,79.0,32.83,23.5
2016,1,21,8,15,328.5,57.0,2.0,9.5,115.0,42.7,32.85
2016,1,21,8,30,375.0,71.0,2.2,10.0,151.0,54.15,43.42
2016,1,21,8,45,404.5,84.0,2.45,10.5,187.5,86.94,56.58
2016,1,21,9,0,434.0,97.0,2.7,11.0,224.0,122.22,80.72
2016,1,21,9,15,459.0,106.0,2.8,11.5,257.5,155.74,106.79
2016,1,21,9,30,484.0,115.0,2.9,12.0,291.0,190.89,136.08
2016,1,21,9,45,570.5,108.0,3.05,12.5,335.5,227.87,165.66
2016,1,21,10,0,657.0,101.0,3.2,13.0,380.0,270.29,200.79
2016,1,21,10,15,628.0,117.5,3.45,13.5,399.5,303.93,231.99
2016,1,21,10,30,599.0,134.0,3.7,14.0,419.0,334.28,259.67
2016,1,21,10,45,743.0,106.0,3.95,14.5,476.5,385.97,301.7
2016,1,21,11,0,887.0,78.0,4.2,15.0,534.0,447.76,351.99
2016,1,21,11,15,718.5,127.0,4.15,15.0,504.0,444.49,352.5
2016,1,21,11,30,550.0,176.0,4.1,15.0,474.0,431.77,344.23
2016,1,21,11,45,541.5,182.5,4.1,15.0,479.5,449.17,359.13
2016,1,21,12,0,533.0,189.0,4.1,15.0,485.0,464.67,372.17
2016,1,21,12,15,416.0,218.5,3.9,14.5,449.5,442.43,355.1
2016,1,21,12,30,299.0,248.0,3.7,14.0,414.0,413.21,332.09
2016,1,21,12,45,281.5,247.0,3.5,14.0,402.0,408.22,328.36
2016,1,21,13,0,264.0,246.0,3.3,14.0,390.0,401.95,323.46
2016,1,21,13,15,187.5,242.0,2.95,13.5,343.0,353.68,285.17
2016,1,21,13,30,111.0,238.0,2.6,13.0,296.0,303.64,245.07
2016,1,21,13,45,318.5,198.0,2.3,13.0,354.0,391.92,318.22
2016,1,21,14,0,526.0,158.0,2.0,13.0,412.0,474.18,383.95
2016,1,21,14,15,459.0,160.5,1.75,12.5,372.5,436.57,353.88
2016,1,21,14,30,392.0,163.0,1.5,12.0,333.0,398.76,324.07
2016,1,21,14,45,385.5,149.5,1.3,12.0,305.5,376.99,306.83
2016,1,21,15,0,379.0,136.0,1.1,12.0,278.0,353.99,288.23
2016,1,21,15,15,357.0,125.0,1.05,11.5,247.0,324.85,265.26
2016,1,21,15,30,335.0,114.0,1.0,11.0,216.0,295.49,241.6
2016,1,21,15,45,313.5,98.5,1.0,10.5,182.5,261.41,213.58
2016,1,21,16,0,292.0,83.0,1.0,10.0,149.0,227.49,184.82
2016,1,21,16,15,257.5,66.5,1.0,9.5,115.0,187.78,150.44
2016,1,21,16,30,223.0,50.0,1.0,9.0,81.0,149.57,116.47
2016,1,21,16,45,111.5,36.5,1.05,9.0,52.0,87.03,62.53
2016,1,21,17,0,0.0,23.0,1.1,9.0,23.0,24.68,0.79
2016,1,21,17,15,0.0,11.5,1.1,9.0,11.5,11.3,0.0
2016,1,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
