Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,9.0,1.0,0.98,0.0
2016,1,22,7,30,0.0,2.0,3.1,9.0,2.0,1.97,0.0
2016,1,22,7,45,0.0,7.0,3.15,9.0,7.0,6.74,0.0
2016,1,22,8,0,0.0,12.0,3.2,9.0,12.0,11.57,4.64
2016,1,22,8,15,0.0,17.5,3.3,9.0,17.5,16.88,9.63
2016,1,22,8,30,0.0,23.0,3.4,9.0,23.0,22.19,14.6
2016,1,22,8,45,0.0,28.5,3.55,9.5,28.5,27.5,18.32
2016,1,22,9,0,0.0,34.0,3.7,10.0,34.0,32.82,22.9
2016,1,22,9,15,0.0,39.0,3.7,10.0,39.0,37.65,27.05
2016,1,22,9,30,0.0,44.0,3.7,10.0,44.0,42.49,31.17
2016,1,22,9,45,0.0,34.5,3.7,10.5,34.5,33.31,23.12
2016,1,22,10,0,0.0,25.0,3.7,11.0,25.0,24.13,15.13
2016,1,22,10,15,0.0,26.5,3.7,11.0,26.5,25.58,16.34
2016,1,22,10,30,0.0,28.0,3.7,11.0,28.0,27.04,17.54
2016,1,22,10,45,0.0,55.5,3.75,11.0,55.5,53.64,40.17
2016,1,22,11,0,0.0,83.0,3.8,11.0,83.0,80.28,62.62
2016,1,22,11,15,90.5,169.0,3.85,11.0,218.0,202.86,164.58
2016,1,22,11,30,181.0,255.0,3.9,11.0,353.0,330.68,268.3
2016,1,22,11,45,90.5,191.0,3.95,11.5,240.0,230.86,187.0
2016,1,22,12,0,0.0,127.0,4.0,12.0,127.0,122.81,97.42
2016,1,22,12,15,7.0,164.5,3.9,12.0,168.5,163.04,130.84
2016,1,22,12,30,14.0,202.0,3.8,12.0,210.0,203.89,164.33
2016,1,22,12,45,14.0,199.5,3.75,12.0,207.0,202.11,162.86
2016,1,22,13,0,14.0,197.0,3.7,12.0,204.0,200.27,161.47
2016,1,22,13,15,96.5,219.5,3.45,11.5,270.0,274.72,223.85
2016,1,22,13,30,179.0,242.0,3.2,11.0,336.0,351.67,287.17
2016,1,22,13,45,89.5,192.5,3.0,11.0,239.5,245.39,200.33
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,140.04,112.58
2016,1,22,14,15,0.0,88.0,2.55,11.0,88.0,85.24,67.0
2016,1,22,14,30,0.0,33.0,2.3,11.0,33.0,31.86,21.75
2016,1,22,14,45,1.0,81.5,2.05,11.0,81.5,79.52,62.58
2016,1,22,15,0,2.0,130.0,1.8,11.0,130.0,130.45,105.68
2016,1,22,15,15,1.0,116.0,1.65,10.5,116.0,116.2,93.94
2016,1,22,15,30,0.0,102.0,1.5,10.0,102.0,101.97,82.18
2016,1,22,15,45,0.0,86.5,1.4,10.0,86.5,86.56,69.1
2016,1,22,16,0,0.0,71.0,1.3,10.0,71.0,71.07,55.74
2016,1,22,16,15,0.0,55.5,1.3,9.5,55.5,55.46,42.16
2016,1,22,16,30,0.0,40.0,1.3,9.0,40.0,39.65,28.2
2016,1,22,16,45,0.0,26.0,1.3,9.0,26.0,25.26,15.12
2016,1,22,17,0,0.0,12.0,1.3,9.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,1.3,9.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.0,1.75,6.5,12.0,11.8,0.0
2016,1,23,7,30,0.0,24.0,2.0,7.0,24.0,21.48,0.0
2016,1,23,7,45,223.0,32.0,2.25,7.5,61.5,24.94,15.22
2016,1,23,8,0,446.0,40.0,2.5,8.0,99.0,30.58,21.66
2016,1,23,8,15,528.5,47.5,2.7,8.0,143.5,34.65,25.81
2016,1,23,8,30,611.0,55.0,2.9,8.0,188.0,43.7,34.3
2016,1,23,8,45,662.5,59.5,3.15,8.5,232.5,81.71,43.53
2016,1,23,9,0,714.0,64.0,3.4,9.0,277.0,126.94,73.15
2016,1,23,9,15,747.0,68.0,3.45,9.0,318.0,169.7,106.99
2016,1,23,9,30,780.0,72.0,3.5,9.0,359.0,214.46,145.68
2016,1,23,9,45,797.5,75.5,3.55,9.0,394.5,256.74,184.39
2016,1,23,10,0,815.0,79.0,3.6,9.0,430.0,299.09,223.56
2016,1,23,10,15,831.0,81.5,3.6,9.0,460.5,339.85,261.23
2016,1,23,10,30,847.0,84.0,3.6,9.0,491.0,380.06,297.95
2016,1,23,10,45,601.0,150.5,3.6,9.5,446.0,376.14,300.49
2016,1,23,11,0,355.0,217.0,3.6,10.0,401.0,354.78,286.31
2016,1,23,11,15,399.0,214.5,3.55,10.0,427.5,385.18,311.79
2016,1,23,11,30,443.0,212.0,3.5,10.0,454.0,417.53,338.55
2016,1,23,11,45,659.5,153.5,3.45,10.0,519.5,484.79,393.79
2016,1,23,12,0,876.0,95.0,3.4,10.0,585.0,557.21,452.82
2016,1,23,12,15,876.0,95.0,3.4,10.0,586.0,574.43,467.32
2016,1,23,12,30,876.0,95.0,3.4,10.0,587.0,588.9,479.72
2016,1,23,12,45,438.0,101.5,3.45,10.0,347.5,357.74,295.93
2016,1,23,13,0,0.0,108.0,3.5,10.0,108.0,104.64,82.85
2016,1,23,13,15,428.5,100.0,3.55,10.0,325.0,359.85,300.47
2016,1,23,13,30,857.0,92.0,3.6,10.0,542.0,604.0,496.77
2016,1,23,13,45,494.0,157.5,3.65,10.0,414.5,459.14,378.49
2016,1,23,14,0,131.0,223.0,3.7,10.0,287.0,307.6,252.58
2016,1,23,14,15,219.5,202.0,3.7,9.5,302.0,336.74,279.02
2016,1,23,14,30,308.0,181.0,3.7,9.0,317.0,368.45,306.73
2016,1,23,14,45,327.5,163.0,3.7,9.0,296.5,357.09,297.93
2016,1,23,15,0,347.0,145.0,3.7,9.0,276.0,343.78,287.41
2016,1,23,15,15,325.0,133.5,3.5,8.5,246.0,314.73,263.57
2016,1,23,15,30,303.0,122.0,3.3,8.0,216.0,285.68,239.3
2016,1,23,15,45,289.5,104.5,3.15,8.0,183.5,253.71,211.72
2016,1,23,16,0,276.0,87.0,3.0,8.0,151.0,221.47,183.24
2016,1,23,16,15,242.0,70.5,2.8,7.5,118.0,182.26,148.56
2016,1,23,16,30,208.0,54.0,2.6,7.0,85.0,150.29,119.3
2016,1,23,16,45,151.5,37.5,2.45,7.0,55.5,101.31,75.09
2016,1,23,17,0,95.0,21.0,2.3,7.0,26.0,60.54,22.64
2016,1,23,17,15,47.5,10.5,2.25,6.5,13.0,22.2,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,84.5,9.0,1.65,5.0,12.5,8.85,0.0
2016,1,24,7,30,169.0,18.0,1.8,5.0,25.0,14.57,0.0
2016,1,24,7,45,297.5,30.0,2.0,5.5,61.5,23.75,14.51
2016,1,24,8,0,426.0,42.0,2.2,6.0,98.0,32.37,23.5
2016,1,24,8,15,505.5,49.5,2.25,6.0,142.0,36.33,27.59
2016,1,24,8,30,585.0,57.0,2.3,6.0,186.0,46.26,30.75
2016,1,24,8,45,634.5,63.0,2.35,6.5,230.0,84.33,46.69
2016,1,24,9,0,684.0,69.0,2.4,7.0,274.0,126.56,74.49
2016,1,24,9,15,463.5,111.0,2.4,7.0,258.5,163.35,114.86
2016,1,24,9,30,243.0,153.0,2.4,7.0,243.0,181.54,140.6
2016,1,24,9,45,273.5,165.5,2.4,7.0,276.5,212.61,166.68
2016,1,24,10,0,304.0,178.0,2.4,7.0,310.0,245.84,194.8
2016,1,24,10,15,370.5,179.0,2.4,7.0,350.5,282.4,225.02
2016,1,24,10,30,437.0,180.0,2.4,7.0,391.0,321.94,258.01
2016,1,24,10,45,479.0,179.0,2.45,7.5,420.5,355.16,285.86
2016,1,24,11,0,521.0,178.0,2.5,8.0,450.0,389.95,314.81
2016,1,24,11,15,534.0,179.5,2.4,8.0,466.0,415.1,336.21
2016,1,24,11,30,547.0,181.0,2.3,8.0,482.0,439.52,356.7
2016,1,24,11,45,464.5,208.0,2.25,8.0,466.5,439.11,356.9
2016,1,24,12,0,382.0,235.0,2.2,8.0,451.0,432.38,351.68
2016,1,24,12,15,357.0,241.0,2.05,8.0,443.0,433.8,352.9
2016,1,24,12,30,332.0,247.0,1.9,8.0,435.0,433.38,352.43
2016,1,24,12,45,299.5,249.5,1.75,8.0,417.5,423.56,344.44
2016,1,24,13,0,267.0,252.0,1.6,8.0,400.0,412.17,335.16
2016,1,24,13,15,244.0,247.5,1.65,8.0,380.0,394.1,321.4
2016,1,24,13,30,221.0,243.0,1.7,8.0,360.0,378.47,309.43
2016,1,24,13,45,348.0,209.5,1.75,8.5,385.0,424.36,347.71
2016,1,24,14,0,475.0,176.0,1.8,9.0,410.0,468.62,383.76
2016,1,24,14,15,669.0,122.0,2.0,9.0,430.5,523.88,430.04
2016,1,24,14,30,863.0,68.0,2.2,9.0,451.0,565.1,464.84
2016,1,24,14,45,845.0,65.5,2.4,9.0,415.5,543.43,448.2
2016,1,24,15,0,827.0,63.0,2.6,9.0,380.0,517.27,427.94
2016,1,24,15,15,798.0,60.0,2.4,8.5,339.0,483.04,400.19
2016,1,24,15,30,769.0,57.0,2.2,8.0,298.0,447.66,370.78
2016,1,24,15,45,718.0,54.0,2.05,7.5,253.0,401.31,331.75
2016,1,24,16,0,667.0,51.0,1.9,7.0,208.0,355.68,292.17
2016,1,24,16,15,597.0,45.0,1.7,6.5,163.0,300.39,243.49
2016,1,24,16,30,527.0,39.0,1.5,6.0,118.0,251.19,198.6
2016,1,24,16,45,399.5,30.0,1.3,5.5,77.5,181.1,135.97
2016,1,24,17,0,272.0,21.0,1.1,5.0,37.0,113.75,54.22
2016,1,24,17,15,136.0,10.5,1.05,5.0,18.5,44.77,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,155.5,7.5,1.6,4.0,14.5,7.37,0.0
2016,1,25,7,30,311.0,15.0,1.7,4.0,29.0,12.51,0.0
2016,1,25,7,45,442.0,23.5,1.85,4.5,69.0,18.96,10.62
2016,1,25,8,0,573.0,32.0,2.0,5.0,109.0,25.07,17.04
2016,1,25,8,15,643.0,37.0,2.1,5.5,155.0,27.62,19.7
2016,1,25,8,30,713.0,42.0,2.2,6.0,201.0,38.56,22.11
2016,1,25,8,45,757.5,45.0,2.3,7.0,246.0,79.85,38.07
2016,1,25,9,0,802.0,48.0,2.4,8.0,291.0,127.83,70.01
2016,1,25,9,15,829.5,51.0,2.55,8.5,332.5,173.14,106.44
2016,1,25,9,30,857.0,54.0,2.7,9.0,374.0,219.68,147.08
2016,1,25,9,45,862.0,60.0,2.85,9.5,409.0,264.45,188.39
2016,1,25,10,0,867.0,66.0,3.0,10.0,444.0,308.11,228.83
2016,1,25,10,15,881.0,68.0,3.05,10.5,474.5,349.72,266.81
2016,1,25,10,30,895.0,70.0,3.1,11.0,505.0,390.46,303.36
2016,1,25,10,45,903.5,71.5,3.15,11.5,529.0,427.46,336.2
2016,1,25,11,0,912.0,73.0,3.2,12.0,553.0,462.79,366.88
2016,1,25,11,15,918.5,73.5,3.2,12.0,569.5,494.37,394.5
2016,1,25,11,30,925.0,74.0,3.2,12.0,586.0,523.79,419.83
2016,1,25,11,45,927.5,75.0,3.25,12.0,594.5,549.34,441.78
2016,1,25,12,0,930.0,76.0,3.3,12.0,603.0,572.27,461.29
2016,1,25,12,15,930.5,76.0,3.3,12.0,604.0,590.36,476.63
2016,1,25,12,30,931.0,76.0,3.3,12.0,605.0,605.54,489.49
2016,1,25,12,45,928.0,75.5,3.3,12.0,598.0,615.23,497.96
2016,1,25,13,0,925.0,75.0,3.3,12.0,591.0,621.83,503.92
2016,1,25,13,15,919.5,74.5,3.25,12.0,576.0,623.88,506.1
2016,1,25,13,30,914.0,74.0,3.2,12.0,561.0,622.84,505.82
2016,1,25,13,45,905.5,72.5,3.15,12.0,538.5,615.92,500.96
2016,1,25,14,0,897.0,71.0,3.1,12.0,516.0,606.03,493.72
2016,1,25,14,15,883.5,69.5,3.0,12.0,486.5,590.4,481.71
2016,1,25,14,30,870.0,68.0,2.9,12.0,457.0,572.16,467.49
2016,1,25,14,45,851.5,65.5,2.85,12.0,421.5,550.08,450.13
2016,1,25,15,0,833.0,63.0,2.8,12.0,386.0,523.5,428.92
2016,1,25,15,15,804.5,60.0,2.4,11.5,345.0,489.3,400.99
2016,1,25,15,30,776.0,57.0,2.0,11.0,304.0,453.92,371.4
2016,1,25,15,45,734.0,53.5,1.7,10.5,259.5,410.83,335.12
2016,1,25,16,0,692.0,50.0,1.4,10.0,215.0,367.95,297.92
2016,1,25,16,15,624.5,44.0,1.3,9.0,169.5,312.65,250.67
2016,1,25,16,30,557.0,38.0,1.2,8.0,124.0,260.12,204.15
2016,1,25,16,45,437.0,29.5,1.15,7.5,82.5,194.37,145.64
2016,1,25,17,0,317.0,21.0,1.1,7.0,41.0,128.76,68.42
2016,1,25,17,15,158.5,10.5,1.1,6.5,20.5,50.97,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,142.5,8.5,1.55,4.0,15.0,8.36,0.0
2016,1,26,7,30,285.0,17.0,1.6,4.0,30.0,14.56,0.0
2016,1,26,7,45,419.5,26.0,1.65,4.5,71.0,21.41,12.84
2016,1,26,8,0,554.0,35.0,1.7,5.0,112.0,27.92,19.66
2016,1,26,8,15,627.0,41.0,1.75,5.5,158.5,31.24,23.04
2016,1,26,8,30,700.0,47.0,1.8,6.0,205.0,44.27,26.2
2016,1,26,8,45,747.0,50.5,1.85,6.5,251.0,85.61,43.03
2016,1,26,9,0,794.0,54.0,1.9,7.0,297.0,130.78,72.97
2016,1,26,9,15,823.5,57.0,1.9,7.5,339.5,176.23,109.63
2016,1,26,9,30,853.0,60.0,1.9,8.0,382.0,226.16,153.04
2016,1,26,9,45,871.0,63.0,1.95,9.0,419.0,271.4,193.79
2016,1,26,10,0,889.0,66.0,2.0,10.0,456.0,316.55,234.4
2016,1,26,10,15,903.5,67.5,1.95,10.5,487.0,358.84,272.49
2016,1,26,10,30,918.0,69.0,1.9,11.0,518.0,400.24,309.0
2016,1,26,10,45,928.0,70.0,1.9,11.5,542.5,438.26,342.09
2016,1,26,11,0,938.0,71.0,1.9,12.0,567.0,474.63,372.98
2016,1,26,11,15,943.5,71.5,1.85,12.0,584.0,506.61,400.23
2016,1,26,11,30,949.0,72.0,1.8,12.0,601.0,536.29,425.03
2016,1,26,11,45,951.5,73.0,1.8,12.5,609.5,562.49,446.01
2016,1,26,12,0,954.0,74.0,1.8,13.0,618.0,585.98,464.44
2016,1,26,12,15,954.0,74.0,1.8,13.0,619.0,604.28,479.47
2016,1,26,12,30,954.0,74.0,1.8,13.0,620.0,619.58,492.02
2016,1,26,12,45,947.5,75.0,1.85,13.5,612.0,629.1,499.42
2016,1,26,13,0,941.0,76.0,1.9,14.0,604.0,635.42,504.3
2016,1,26,13,15,693.0,140.5,1.9,14.0,524.0,563.15,448.37
2016,1,26,13,30,445.0,205.0,1.9,14.0,444.0,482.57,385.28
2016,1,26,13,45,508.5,178.5,1.9,14.0,440.5,494.72,396.65
2016,1,26,14,0,572.0,152.0,1.9,14.0,437.0,504.08,405.19
2016,1,26,14,15,546.0,149.0,1.8,13.5,408.5,483.06,389.58
2016,1,26,14,30,520.0,146.0,1.7,13.0,380.0,460.68,372.9
2016,1,26,14,45,564.0,123.5,1.65,13.0,359.5,457.5,371.16
2016,1,26,15,0,608.0,101.0,1.6,13.0,339.0,448.78,364.67
2016,1,26,15,15,699.0,80.0,1.4,12.5,326.0,461.62,374.6
2016,1,26,15,30,790.0,59.0,1.2,12.0,313.0,465.99,376.79
2016,1,26,15,45,747.5,55.0,1.0,11.5,268.0,421.57,339.88
2016,1,26,16,0,705.0,51.0,0.8,11.0,223.0,377.35,302.35
2016,1,26,16,15,639.0,45.5,0.85,10.5,176.5,322.52,256.27
2016,1,26,16,30,573.0,40.0,0.9,10.0,130.0,270.22,210.51
2016,1,26,16,45,453.5,31.5,0.95,10.0,87.5,203.75,152.04
2016,1,26,17,0,334.0,23.0,1.0,10.0,45.0,137.84,78.63
2016,1,26,17,15,167.0,11.5,0.95,9.5,22.5,54.67,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,6.5,15.0,14.74,0.0
2016,1,27,7,30,0.0,30.0,0.7,7.0,30.0,26.21,0.0
2016,1,27,7,45,259.0,34.0,0.75,7.5,70.5,26.38,17.04
2016,1,27,8,0,518.0,38.0,0.8,8.0,111.0,28.15,19.66
2016,1,27,8,15,593.5,45.0,0.85,8.0,157.5,34.96,26.22
2016,1,27,8,30,669.0,52.0,0.9,8.0,204.0,49.86,30.15
2016,1,27,8,45,712.0,57.5,1.0,8.5,249.5,91.35,48.37
2016,1,27,9,0,755.0,63.0,1.1,9.0,295.0,136.36,78.6
2016,1,27,9,15,787.0,66.5,1.1,9.0,337.5,180.97,114.37
2016,1,27,9,30,819.0,70.0,1.1,9.0,380.0,227.44,154.49
2016,1,27,9,45,851.5,69.5,1.15,9.5,420.0,271.86,193.84
2016,1,27,10,0,884.0,69.0,1.2,10.0,460.0,320.12,236.43
2016,1,27,10,15,898.5,71.0,1.15,10.5,491.5,362.82,274.26
2016,1,27,10,30,913.0,73.0,1.1,11.0,523.0,404.66,310.46
2016,1,27,10,45,923.0,74.0,1.1,11.5,547.5,442.66,342.94
2016,1,27,11,0,933.0,75.0,1.1,12.0,572.0,479.02,373.22
2016,1,27,11,15,792.0,113.5,1.05,12.0,544.5,477.38,374.55
2016,1,27,11,30,651.0,152.0,1.0,12.0,517.0,468.8,369.54
2016,1,27,11,45,800.5,115.0,0.95,12.0,570.0,528.6,416.45
2016,1,27,12,0,950.0,78.0,0.9,12.0,623.0,590.9,463.98
2016,1,27,12,15,810.0,115.5,0.85,12.0,581.0,569.35,447.41
2016,1,27,12,30,670.0,153.0,0.8,12.0,539.0,540.89,425.95
2016,1,27,12,45,803.5,116.0,0.75,12.5,574.0,591.22,464.25
2016,1,27,13,0,937.0,79.0,0.7,13.0,609.0,639.43,499.45
2016,1,27,13,15,931.0,78.5,0.6,13.0,593.0,641.35,499.8
2016,1,27,13,30,925.0,78.0,0.5,13.0,577.0,640.13,498.3
2016,1,27,13,45,914.5,77.0,0.4,13.0,554.0,632.6,492.2
2016,1,27,14,0,904.0,76.0,0.3,13.0,531.0,622.09,483.95
2016,1,27,14,15,872.5,71.5,0.25,12.5,490.5,592.6,463.53
2016,1,27,14,30,841.0,67.0,0.2,12.0,450.0,560.78,441.28
2016,1,27,14,45,716.0,86.5,0.15,12.0,395.0,505.05,399.18
2016,1,27,15,0,591.0,106.0,0.1,12.0,340.0,447.21,355.17
2016,1,27,15,15,563.0,100.5,0.15,11.5,304.5,415.6,332.38
2016,1,27,15,30,535.0,95.0,0.2,11.0,269.0,383.32,308.01
2016,1,27,15,45,508.5,84.0,0.3,11.0,230.5,345.64,278.37
2016,1,27,16,0,482.0,73.0,0.4,11.0,192.0,307.84,247.46
2016,1,27,16,15,430.5,62.5,0.45,10.5,152.5,260.47,207.91
2016,1,27,16,30,379.0,52.0,0.5,10.0,113.0,215.27,168.79
2016,1,27,16,45,304.5,38.0,0.6,10.0,76.5,161.62,121.6
2016,1,27,17,0,230.0,24.0,0.7,10.0,40.0,109.56,66.03
2016,1,27,17,15,115.0,12.0,0.7,9.5,20.0,42.05,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,141.0,9.0,0.75,5.5,16.0,8.85,0.0
2016,1,28,7,30,282.0,18.0,0.8,6.0,32.0,14.12,0.0
2016,1,28,7,45,412.0,27.0,0.85,7.0,72.5,22.18,13.57
2016,1,28,8,0,542.0,36.0,0.9,8.0,113.0,28.63,20.12
2016,1,28,8,15,613.0,42.0,0.95,8.5,159.0,31.9,23.41
2016,1,28,8,30,684.0,48.0,1.0,9.0,205.0,47.78,26.94
2016,1,28,8,45,729.5,51.5,1.05,9.5,250.5,88.57,44.69
2016,1,28,9,0,775.0,55.0,1.1,10.0,296.0,133.07,74.52
2016,1,28,9,15,692.0,76.5,1.05,10.5,313.5,173.84,111.96
2016,1,28,9,30,609.0,98.0,1.0,11.0,331.0,208.99,146.48
2016,1,28,9,45,497.0,134.0,0.95,11.5,336.5,241.46,179.31
2016,1,28,10,0,385.0,170.0,0.9,12.0,342.0,265.69,203.81
2016,1,28,10,15,435.0,172.5,0.95,12.0,379.0,300.35,232.38
2016,1,28,10,30,485.0,175.0,1.0,12.0,416.0,339.77,264.71
2016,1,28,10,45,696.5,124.5,1.05,12.5,488.5,398.17,309.98
2016,1,28,11,0,908.0,74.0,1.1,13.0,561.0,469.93,365.85
2016,1,28,11,15,741.0,126.0,1.3,13.0,531.0,467.99,367.62
2016,1,28,11,30,574.0,178.0,1.5,13.0,501.0,456.6,361.12
2016,1,28,11,45,574.0,180.5,1.75,13.0,508.0,475.3,377.69
2016,1,28,12,0,574.0,183.0,2.0,13.0,515.0,492.32,392.5
2016,1,28,12,15,527.0,200.5,2.2,13.0,505.5,496.02,396.24
2016,1,28,12,30,480.0,218.0,2.4,13.0,496.0,496.68,397.44
2016,1,28,12,45,386.5,237.0,2.6,13.0,459.0,466.03,373.92
2016,1,28,13,0,293.0,256.0,2.8,13.0,422.0,435.24,349.81
2016,1,28,13,15,353.0,236.5,2.65,13.0,432.0,455.44,366.81
2016,1,28,13,30,413.0,217.0,2.5,13.0,442.0,474.5,382.57
2016,1,28,13,45,206.5,119.0,2.35,13.0,231.5,249.25,203.67
2016,1,28,14,0,0.0,21.0,2.2,13.0,21.0,20.28,11.54
2016,1,28,14,15,65.0,113.5,2.15,13.0,143.0,155.37,126.12
2016,1,28,14,30,130.0,206.0,2.1,13.0,265.0,292.59,238.17
2016,1,28,14,45,244.5,179.0,2.05,13.0,280.0,333.53,272.28
2016,1,28,15,0,359.0,152.0,2.0,13.0,295.0,364.12,297.9
2016,1,28,15,15,350.5,137.0,1.75,12.5,264.5,337.6,276.62
2016,1,28,15,30,342.0,122.0,1.5,12.0,234.0,310.24,254.48
2016,1,28,15,45,328.0,105.5,1.25,11.5,201.0,283.95,232.57
2016,1,28,16,0,314.0,89.0,1.0,11.0,168.0,251.24,204.82
2016,1,28,16,15,286.0,73.0,1.0,10.5,134.0,213.13,172.23
2016,1,28,16,30,258.0,57.0,1.0,10.0,100.0,176.01,139.49
2016,1,28,16,45,209.5,41.0,1.05,9.5,68.5,133.16,101.33
2016,1,28,17,0,161.0,25.0,1.1,9.0,37.0,90.42,57.05
2016,1,28,17,15,80.5,12.5,1.05,9.0,18.5,33.74,0.0
2016,1,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,16.0,0.8,9.5,16.0,15.73,0.0
2016,1,29,7,30,0.0,32.0,0.8,10.0,32.0,27.91,5.44
2016,1,29,7,45,259.0,33.5,0.85,10.5,71.5,25.83,16.54
2016,1,29,8,0,518.0,35.0,0.9,11.0,111.0,27.46,18.83
2016,1,29,8,15,588.0,41.0,1.1,11.5,155.5,30.8,22.11
2016,1,29,8,30,658.0,47.0,1.3,12.0,200.0,47.86,26.0
2016,1,29,8,45,703.5,50.5,1.5,12.5,244.5,87.56,43.78
2016,1,29,9,0,749.0,54.0,1.7,13.0,289.0,130.99,73.02
2016,1,29,9,15,778.5,57.0,1.85,13.0,330.0,174.76,108.36
2016,1,29,9,30,808.0,60.0,2.0,13.0,371.0,220.12,147.74
2016,1,29,9,45,680.5,98.0,2.15,13.5,377.5,256.81,185.87
2016,1,29,10,0,553.0,136.0,2.3,14.0,384.0,283.96,214.55
2016,1,29,10,15,376.5,181.5,2.35,14.0,356.0,291.68,226.94
2016,1,29,10,30,200.0,227.0,2.4,14.0,328.0,284.43,225.07
2016,1,29,10,45,337.0,214.0,2.45,14.5,392.5,336.88,265.96
2016,1,29,11,0,474.0,201.0,2.5,15.0,457.0,398.22,313.95
2016,1,29,11,15,275.0,229.0,2.55,15.0,378.5,347.49,275.56
2016,1,29,11,30,76.0,257.0,2.6,15.0,300.0,283.82,225.3
2016,1,29,11,45,46.0,234.5,2.65,15.0,260.5,250.18,198.79
2016,1,29,12,0,16.0,212.0,2.7,15.0,221.0,213.47,169.34
2016,1,29,12,15,10.0,194.0,2.75,15.0,199.5,193.47,153.34
2016,1,29,12,30,4.0,176.0,2.8,15.0,178.0,173.01,136.84
2016,1,29,12,45,2.0,147.5,2.85,15.0,148.5,144.3,113.65
2016,1,29,13,0,0.0,119.0,2.9,15.0,119.0,115.38,90.12
2016,1,29,13,15,0.0,116.0,2.85,15.0,116.0,112.52,87.89
2016,1,29,13,30,0.0,113.0,2.8,15.0,113.0,109.65,85.63
2016,1,29,13,45,40.5,170.5,2.8,15.0,191.0,194.82,156.11
2016,1,29,14,0,81.0,228.0,2.8,15.0,269.0,280.36,225.4
2016,1,29,14,15,80.5,215.5,2.65,14.5,254.5,268.0,215.96
2016,1,29,14,30,80.0,203.0,2.5,14.0,240.0,255.33,206.53
2016,1,29,14,45,79.5,187.5,2.45,14.0,222.0,239.09,193.83
2016,1,29,15,0,79.0,172.0,2.4,14.0,204.0,222.54,180.77
2016,1,29,15,15,76.5,155.0,2.1,13.5,183.5,202.95,165.23
2016,1,29,15,30,74.0,138.0,1.8,13.0,163.0,183.17,149.29
2016,1,29,15,45,390.5,93.0,1.55,13.0,195.5,301.03,246.63
2016,1,29,16,0,707.0,48.0,1.3,13.0,228.0,382.97,308.62
2016,1,29,16,15,647.0,43.0,1.2,12.0,182.5,330.46,263.65
2016,1,29,16,30,587.0,38.0,1.1,11.0,137.0,280.21,219.74
2016,1,29,16,45,484.0,30.5,1.05,10.5,94.5,215.15,162.72
2016,1,29,17,0,381.0,23.0,1.0,10.0,52.0,155.24,101.73
2016,1,29,17,15,190.5,11.5,1.0,9.5,26.0,62.72,0.0
2016,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,7.0,9.5,2.65,7.0,10.0,9.34,0.0
2016,1,30,7,30,14.0,19.0,2.6,7.0,20.0,17.84,2.95
2016,1,30,7,45,59.5,37.0,2.6,7.0,45.0,32.08,22.3
2016,1,30,8,0,105.0,55.0,2.6,7.0,70.0,46.69,36.45
2016,1,30,8,15,122.0,74.0,2.6,7.0,98.0,61.61,50.53
2016,1,30,8,30,139.0,93.0,2.6,7.0,126.0,80.5,62.36
2016,1,30,8,45,149.5,112.5,2.65,7.5,154.5,106.31,81.23
2016,1,30,9,0,160.0,132.0,2.7,8.0,183.0,133.22,102.48
2016,1,30,9,15,166.0,149.5,2.7,8.0,208.5,158.81,123.81
2016,1,30,9,30,172.0,167.0,2.7,8.0,234.0,184.83,145.93
2016,1,30,9,45,163.0,184.5,2.75,8.5,253.0,207.42,165.49
2016,1,30,10,0,154.0,202.0,2.8,9.0,272.0,229.1,184.03
2016,1,30,10,15,213.0,211.5,2.85,9.0,315.0,265.91,213.75
2016,1,30,10,30,272.0,221.0,2.9,9.0,358.0,305.49,246.02
2016,1,30,10,45,217.5,238.0,3.0,9.5,350.5,311.56,251.81
2016,1,30,11,0,163.0,255.0,3.1,10.0,343.0,312.28,252.7
2016,1,30,11,15,210.5,259.0,3.15,10.0,376.5,345.72,280.01
2016,1,30,11,30,258.0,263.0,3.2,10.0,410.0,381.8,309.35
2016,1,30,11,45,179.5,268.5,3.25,10.0,372.0,353.76,286.88
2016,1,30,12,0,101.0,274.0,3.3,10.0,334.0,320.75,260.06
2016,1,30,12,15,50.5,208.5,3.3,10.0,238.5,231.84,188.11
2016,1,30,12,30,0.0,143.0,3.3,10.0,143.0,138.57,110.93
2016,1,30,12,45,1.5,158.5,3.3,10.0,160.0,154.76,124.54
2016,1,30,13,0,3.0,174.0,3.3,10.0,177.0,171.16,138.16
2016,1,30,13,15,2.5,170.5,3.2,10.0,172.5,167.74,135.4
2016,1,30,13,30,2.0,167.0,3.1,10.0,168.0,164.32,132.7
2016,1,30,13,45,1.0,160.5,3.05,10.0,161.0,157.59,127.29
2016,1,30,14,0,0.0,154.0,3.0,10.0,154.0,150.86,121.89
2016,1,30,14,15,0.0,148.5,2.95,9.5,148.5,145.76,118.09
2016,1,30,14,30,0.0,143.0,2.9,9.0,143.0,140.69,114.32
2016,1,30,14,45,27.0,156.0,2.85,9.0,167.0,174.76,143.67
2016,1,30,15,0,54.0,169.0,2.8,9.0,191.0,205.44,169.9
2016,1,30,15,15,51.5,152.5,2.65,8.5,172.0,186.85,154.79
2016,1,30,15,30,49.0,136.0,2.5,8.0,153.0,168.14,139.48
2016,1,30,15,45,44.0,118.0,2.35,8.0,131.5,146.38,121.04
2016,1,30,16,0,39.0,100.0,2.2,8.0,110.0,124.66,102.35
2016,1,30,16,15,30.5,81.5,1.9,7.5,88.5,100.89,81.73
2016,1,30,16,30,22.0,63.0,1.6,7.0,67.0,77.36,60.99
2016,1,30,16,45,11.0,44.0,1.3,7.0,46.0,49.57,36.37
2016,1,30,17,0,0.0,25.0,1.0,7.0,25.0,25.11,13.95
2016,1,30,17,15,0.0,12.5,0.95,6.5,12.5,12.29,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,3.0,1.0,0.96,0.0
2016,1,31,8,0,0.0,2.0,2.4,3.0,2.0,1.93,0.0
2016,1,31,8,15,0.0,2.5,2.5,3.0,2.5,2.41,0.0
2016,1,31,8,30,0.0,3.0,2.6,3.0,3.0,2.89,0.0
2016,1,31,8,45,0.0,4.0,2.75,3.5,4.0,3.86,0.0
2016,1,31,9,0,0.0,5.0,2.9,4.0,5.0,4.82,0.0
2016,1,31,9,15,0.0,6.0,3.0,4.0,6.0,5.79,0.0
2016,1,31,9,30,0.0,7.0,3.1,4.0,7.0,6.75,0.33
2016,1,31,9,45,0.0,57.0,3.25,4.0,57.0,55.08,42.86
2016,1,31,10,0,0.0,107.0,3.4,4.0,107.0,102.72,84.09
2016,1,31,10,15,2.0,136.0,3.5,4.0,137.5,130.66,107.81
2016,1,31,10,30,4.0,165.0,3.6,4.0,168.0,158.83,131.55
2016,1,31,10,45,13.5,187.5,3.75,4.0,195.5,184.37,152.87
2016,1,31,11,0,23.0,210.0,3.9,4.0,223.0,210.7,174.84
2016,1,31,11,15,21.0,212.5,4.05,4.0,224.5,213.51,177.09
2016,1,31,11,30,19.0,215.0,4.2,4.0,226.0,216.1,179.2
2016,1,31,11,45,21.0,221.0,4.35,4.5,233.5,223.96,185.45
2016,1,31,12,0,23.0,227.0,4.5,5.0,241.0,231.89,191.76
2016,1,31,12,15,151.0,250.0,4.65,5.0,339.5,331.66,276.35
2016,1,31,12,30,279.0,273.0,4.8,5.0,438.0,435.92,363.25
2016,1,31,12,45,139.5,167.5,5.0,5.5,250.0,250.42,209.45
2016,1,31,13,0,0.0,62.0,5.2,6.0,62.0,59.95,46.0
2016,1,31,13,15,144.5,156.0,5.3,6.0,236.5,245.91,206.78
2016,1,31,13,30,289.0,250.0,5.4,6.0,411.0,437.05,366.16
2016,1,31,13,45,205.5,245.0,5.55,6.0,357.0,378.11,316.73
2016,1,31,14,0,122.0,240.0,5.7,6.0,303.0,323.33,270.65
2016,1,31,14,15,342.0,191.5,5.7,6.0,355.5,410.24,347.23
2016,1,31,14,30,562.0,143.0,5.7,6.0,408.0,492.19,418.01
2016,1,31,14,45,551.5,133.5,5.75,6.0,377.0,469.54,399.46
2016,1,31,15,0,541.0,124.0,5.8,6.0,346.0,445.32,379.59
2016,1,31,15,15,515.5,117.0,5.65,5.5,311.5,414.39,354.01
2016,1,31,15,30,490.0,110.0,5.5,5.0,277.0,382.98,327.49
2016,1,31,15,45,447.5,100.5,5.35,5.0,237.0,340.29,290.28
2016,1,31,16,0,405.0,91.0,5.2,5.0,197.0,298.69,253.34
2016,1,31,16,15,360.0,77.0,5.1,4.5,158.0,252.38,212.1
2016,1,31,16,30,315.0,63.0,5.0,4.0,119.0,208.12,171.71
2016,1,31,16,45,232.5,47.5,4.9,4.0,82.0,151.3,120.22
2016,1,31,17,0,150.0,32.0,4.8,4.0,45.0,100.43,71.39
2016,1,31,17,15,75.0,16.0,4.85,3.5,22.5,36.5,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,208.5,9.5,4.4,2.5,22.0,9.34,0.0
2016,2,1,7,30,417.0,19.0,4.6,3.0,44.0,15.91,4.15
2016,2,1,7,45,537.5,26.5,4.85,3.5,89.5,21.11,13.1
2016,2,1,8,0,658.0,34.0,5.1,4.0,135.0,26.11,18.21
2016,2,1,8,15,722.0,39.0,5.25,4.0,184.0,28.62,20.82
2016,2,1,8,30,786.0,44.0,5.4,4.0,233.0,56.44,28.91
2016,2,1,8,45,826.0,47.0,5.6,4.5,281.0,102.4,52.05
2016,2,1,9,0,866.0,50.0,5.8,5.0,329.0,151.2,87.5
2016,2,1,9,15,892.0,52.5,5.8,5.0,373.5,199.78,129.23
2016,2,1,9,30,918.0,55.0,5.8,5.0,418.0,249.37,174.79
2016,2,1,9,45,929.0,59.0,5.85,5.5,456.0,297.18,220.15
2016,2,1,10,0,940.0,63.0,5.9,6.0,494.0,344.23,264.75
2016,2,1,10,15,952.5,64.5,5.85,6.0,526.5,388.51,306.86
2016,2,1,10,30,965.0,66.0,5.8,6.0,559.0,431.66,347.29
2016,2,1,10,45,974.0,67.0,5.75,6.5,584.5,471.52,383.53
2016,2,1,11,0,983.0,68.0,5.7,7.0,610.0,509.55,417.32
2016,2,1,11,15,988.0,69.0,5.6,7.0,627.0,543.64,447.78
2016,2,1,11,30,993.0,70.0,5.5,7.0,644.0,575.28,475.57
2016,2,1,11,45,991.5,72.0,5.45,7.0,652.5,601.86,498.81
2016,2,1,12,0,990.0,74.0,5.4,7.0,661.0,625.44,519.18
2016,2,1,12,15,989.5,74.0,5.3,7.0,662.0,644.49,535.48
2016,2,1,12,30,989.0,74.0,5.2,7.0,663.0,660.39,548.99
2016,2,1,12,45,976.5,77.0,5.1,7.0,653.5,668.97,556.36
2016,2,1,13,0,964.0,80.0,5.0,7.0,644.0,674.13,560.87
2016,2,1,13,15,958.0,79.5,4.85,7.0,628.0,676.31,562.83
2016,2,1,13,30,952.0,79.0,4.7,7.0,612.0,675.23,562.11
2016,2,1,13,45,940.0,79.0,4.55,7.0,588.0,667.79,556.25
2016,2,1,14,0,928.0,79.0,4.4,7.0,564.0,657.28,547.89
2016,2,1,14,15,914.5,77.0,4.15,6.5,533.5,640.77,535.28
2016,2,1,14,30,901.0,75.0,3.9,6.0,503.0,621.47,520.37
2016,2,1,14,45,883.0,72.5,3.7,6.0,466.0,599.05,502.14
