Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,0,865.0,70.0,3.5,6.0,429.0,571.8,479.82
2016,2,1,15,15,838.5,67.0,3.15,5.5,386.5,537.32,451.68
2016,2,1,15,30,812.0,64.0,2.8,5.0,344.0,501.41,421.71
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,460.78,386.53
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,419.37,349.7
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,364.65,301.54
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,311.97,253.6
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,247.1,194.65
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,188.07,135.6
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,84.92,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,17.38,5.97
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,34.15,24.86
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,50.6,40.64
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,64.85,54.19
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,82.29,66.35
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,101.43,82.12
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,121.29,98.48
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,139.95,114.06
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,159.03,129.98
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,145.63,119.19
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,130.46,106.7
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,157.05,128.78
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,184.35,151.23
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,268.57,219.35
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,364.8,296.2
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,396.61,322.03
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,430.0,349.47
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,430.74,350.58
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,428.58,349.25
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,363.87,297.22
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,293.61,239.6
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,293.33,239.48
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,292.87,238.96
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,478.11,395.01
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,651.42,534.59
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,645.6,529.69
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,636.76,523.74
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,621.89,512.32
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,604.33,498.68
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,584.68,483.42
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,560.03,463.98
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,527.16,437.41
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,492.85,409.06
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,451.42,373.57
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,409.6,336.84
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,356.54,291.32
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,305.46,245.89
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,240.22,188.0
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,181.08,131.28
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,82.53,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,10.32,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,17.71,6.91
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,23.79,15.68
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,29.61,21.53
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,32.37,24.31
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,59.23,30.9
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,102.18,54.15
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,148.33,88.18
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,193.97,126.73
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,241.11,168.63
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,286.5,210.12
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,331.59,250.94
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,376.45,290.68
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,417.81,326.61
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,456.06,359.13
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,492.64,389.33
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,525.45,416.77
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,556.09,441.96
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,582.36,463.69
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,606.05,483.15
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,625.01,498.43
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,641.06,511.32
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,563.17,449.32
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,470.71,375.3
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,495.5,396.17
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,523.55,418.27
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,589.37,471.15
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,643.72,514.44
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,547.98,440.44
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,448.32,362.84
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,435.48,354.3
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,420.33,343.01
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,391.16,320.12
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,361.42,296.43
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,326.3,267.7
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,290.91,238.07
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,249.06,203.06
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,208.55,168.03
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,160.44,125.96
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,116.0,84.89
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,54.06,3.53
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,10.32,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,17.54,7.34
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,23.62,15.5
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,29.44,21.29
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,31.75,23.63
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,60.95,30.7
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,104.58,54.42
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,151.38,88.55
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,197.88,127.36
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,248.88,171.77
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,294.71,213.03
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,339.96,253.47
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,382.54,291.39
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,424.24,327.86
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,462.44,360.87
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,499.0,391.87
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,532.0,419.19
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,562.79,444.2
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,589.07,464.9
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,612.68,483.19
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,631.55,497.73
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,647.45,509.83
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,658.47,518.71
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,666.37,525.25
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,668.7,527.63
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,667.85,527.69
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,661.03,523.34
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,651.18,516.75
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,635.24,505.63
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,616.54,492.34
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,591.02,474.07
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,566.27,455.89
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,483.48,391.85
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,401.01,327.11
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,361.36,295.69
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,322.31,263.53
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,277.83,226.34
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,234.94,189.19
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,182.31,143.18
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,133.89,98.72
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,62.37,13.92
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,11.8,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,18.84,8.86
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,25.18,16.93
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,31.2,22.84
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,34.32,25.92
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,69.21,37.57
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,112.36,62.1
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,158.78,96.77
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,204.48,135.34
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,251.87,177.21
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,298.07,218.35
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,347.91,262.07
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,391.2,300.4
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,433.63,337.11
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,472.98,370.48
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,510.77,401.69
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,544.3,429.42
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,575.57,454.75
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,602.55,475.42
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,626.85,493.57
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,646.07,508.5
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,662.27,520.96
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,673.43,529.52
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,681.39,535.64
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,683.32,536.9
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,682.01,535.75
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,674.49,529.97
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,663.92,521.93
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,593.05,467.63
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,518.8,410.72
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,499.92,397.13
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,478.91,381.13
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,498.78,397.87
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,508.86,406.15
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,465.75,372.81
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,422.31,338.49
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,368.29,294.75
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,316.16,250.64
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,254.85,197.7
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,196.7,144.68
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,91.5,32.13
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,11.3,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,19.31,9.59
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,24.28,16.04
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,29.09,20.78
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,31.43,23.11
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,66.0,32.19
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,110.81,57.91
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,158.57,93.8
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,208.68,136.29
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,256.62,178.79
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,302.76,220.74
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,348.29,261.76
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,391.68,300.09
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,434.11,336.66
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,472.66,369.27
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,509.5,399.64
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,542.22,426.64
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,572.65,451.25
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,599.26,471.56
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,623.16,489.35
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,641.97,504.26
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,657.77,516.75
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,668.51,525.8
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,676.09,532.46
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,678.76,535.81
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,678.23,536.75
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,671.44,533.03
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,661.57,526.94
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,615.19,492.58
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,567.02,456.55
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,575.7,464.69
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,577.53,466.93
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,490.49,398.2
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,401.79,327.62
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,366.08,299.11
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,329.96,269.13
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,287.18,233.89
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,245.55,198.2
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,196.61,155.02
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,152.06,113.76
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,73.21,31.39
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,11.3,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,19.12,9.68
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,23.6,15.31
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,27.97,19.58
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,30.38,21.94
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,67.97,32.22
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,113.3,58.63
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,165.09,97.98
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,212.78,138.45
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,261.56,181.58
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,308.33,223.65
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,355.03,265.23
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,399.05,304.06
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,441.99,341.07
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,481.48,374.47
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,519.05,405.47
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,552.55,433.24
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,583.69,458.61
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,610.52,479.34
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,634.49,497.46
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,653.97,512.91
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,670.39,525.9
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,681.58,533.94
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,689.53,539.49
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,692.61,542.15
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,692.41,542.4
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,685.98,538.33
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,676.41,531.96
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,661.25,521.85
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,643.22,509.49
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,618.26,490.81
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,591.03,470.18
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,557.51,444.77
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,525.38,419.73
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,482.05,385.74
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,438.47,350.55
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,385.36,307.57
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,333.93,264.09
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,266.85,206.78
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,205.42,151.96
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,98.55,48.86
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,12.78,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,20.24,10.79
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,25.55,16.94
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,33.55,24.42
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,36.09,26.89
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,74.97,37.91
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,119.39,64.24
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,167.24,100.25
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,214.46,139.96
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,263.08,182.31
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,312.74,225.73
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,360.0,266.83
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,403.82,304.72
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,446.58,340.75
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,485.85,373.32
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,523.26,403.59
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,557.14,430.78
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,588.69,455.56
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,615.51,475.41
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,639.5,492.69
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,658.97,506.91
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,675.39,518.62
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,686.92,527.16
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,695.24,533.32
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,698.33,535.67
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,698.14,535.67
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,691.9,531.4
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,682.48,524.87
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,667.21,513.62
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,649.06,500.24
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,625.14,483.13
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,598.85,464.08
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,565.58,440.45
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,533.66,417.12
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,491.16,384.49
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,448.24,350.63
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,395.3,309.23
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,343.91,267.13
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,278.22,212.31
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,217.78,159.45
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,104.56,56.33
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,12.78,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,21.92,12.39
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,27.22,18.38
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,32.36,23.3
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,34.52,25.39
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,77.19,37.69
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,123.18,65.56
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,172.19,102.85
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,220.75,143.86
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,273.77,189.91
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,321.27,231.95
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,368.83,273.55
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,413.88,312.69
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,457.88,350.09
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,497.86,383.57
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,536.09,414.9
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,534.9,415.78
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,523.45,407.99
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,587.48,457.52
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,654.17,507.92
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,618.47,479.74
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,572.44,443.9
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,642.95,498.63
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,709.26,548.71
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,653.13,505.9
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,590.62,458.74
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,646.39,501.89
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,692.76,536.47
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,677.15,525.5
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,658.64,512.89
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,633.12,494.06
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,605.31,473.34
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,518.56,408.95
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,431.99,343.53
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,390.96,312.6
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,352.73,282.46
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,308.57,247.42
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,265.48,211.68
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,212.73,166.5
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,164.45,123.57
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,87.36,51.26
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,12.78,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,21.69,12.47
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,26.51,17.87
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,31.2,22.42
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,35.46,26.4
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,80.13,39.15
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,126.51,67.91
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,175.7,105.65
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,223.85,146.42
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,276.36,191.99
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,323.6,233.77
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,370.56,274.77
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,415.2,313.6
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,458.78,350.74
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,498.36,383.53
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,536.07,414.07
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,569.73,441.17
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,601.04,465.92
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,628.33,486.66
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,652.82,504.93
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,672.46,520.05
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,689.03,532.77
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,700.26,541.99
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,708.24,548.85
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,711.37,551.77
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,711.2,552.32
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,705.5,548.95
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,696.57,543.25
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,681.17,533.03
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,662.86,520.56
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,638.7,503.05
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,612.15,483.53
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,554.54,440.43
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,494.9,395.23
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,452.26,362.09
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,412.26,329.88
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,363.84,290.91
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,316.77,251.46
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,255.41,199.47
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,199.21,150.0
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,104.66,64.98
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,10.16,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,22.52,13.35
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,27.79,19.03
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,32.9,23.94
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,39.59,30.09
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,84.19,41.86
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,130.1,70.92
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,178.94,108.83
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,227.51,150.4
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,280.43,196.64
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,327.22,238.07
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,373.13,277.92
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,417.36,315.47
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,460.59,351.16
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,499.41,382.83
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,536.42,412.3
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,570.16,439.42
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,601.59,464.31
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,627.99,484.21
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,651.57,501.7
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,670.64,516.24
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,686.66,528.43
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,623.69,480.5
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,549.73,424.01
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,577.14,446.29
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,604.56,467.4
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,588.72,455.61
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,568.78,441.26
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,555.55,432.62
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,540.15,422.2
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,518.84,406.86
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,495.7,390.02
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,491.99,389.13
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,480.33,381.69
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,434.84,347.04
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,390.37,312.45
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,339.48,272.07
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,290.3,231.48
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,231.99,182.2
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,178.16,135.14
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,97.56,63.05
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
