Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,976.0,75.5,3.55,14.5,681.5,563.03,445.87
2016,2,22,11,0,983.0,77.0,3.6,15.0,707.0,602.28,477.43
2016,2,22,11,15,987.5,77.5,3.6,15.0,725.0,636.95,505.57
2016,2,22,11,30,992.0,78.0,3.6,15.0,743.0,669.07,531.24
2016,2,22,11,45,993.5,78.5,3.6,15.0,752.5,696.63,553.05
2016,2,22,12,0,995.0,79.0,3.6,15.0,762.0,721.21,572.31
2016,2,22,12,15,995.0,79.0,3.6,15.0,763.0,741.21,587.68
2016,2,22,12,30,995.0,79.0,3.6,15.0,764.0,757.97,599.88
2016,2,22,12,45,988.0,81.0,3.65,15.5,755.0,768.65,606.83
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,775.87,611.42
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,778.83,613.76
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,778.39,613.8
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,771.74,609.71
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,761.79,603.38
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,746.18,593.92
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,727.55,582.3
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,702.82,565.08
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,675.52,545.41
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,642.42,520.58
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,610.78,496.28
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,567.31,462.38
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,523.03,427.01
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,471.0,385.36
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,419.74,342.75
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,356.16,288.2
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,296.12,234.73
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,216.8,164.88
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,146.88,83.77
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,57.71,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,8.36,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,16.06,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,28.46,18.37
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,42.1,31.9
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,55.99,44.85
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,69.36,57.01
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,100.92,72.75
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,134.23,96.65
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,168.04,123.41
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,202.57,151.78
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,242.23,178.12
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,302.47,223.45
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,369.07,276.92
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,445.14,337.46
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,491.76,375.66
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,537.01,411.78
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,578.21,444.18
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,617.37,474.19
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,652.79,500.79
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,685.59,524.84
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,713.39,544.37
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,738.17,561.41
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,758.15,574.14
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,774.83,583.95
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,786.75,591.25
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,795.22,596.35
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,797.9,597.69
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,797.07,596.89
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,790.82,592.62
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,781.18,586.28
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,765.25,576.12
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,746.19,564.0
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,720.14,546.95
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,691.52,528.1
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,657.8,506.17
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,622.16,482.31
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,580.36,453.12
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,534.52,420.03
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,481.47,381.87
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,429.2,342.1
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,363.3,288.81
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,301.27,236.04
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,222.21,167.84
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,153.22,92.19
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,60.12,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,8.36,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,13.42,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,21.85,13.08
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,29.71,21.0
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,33.55,24.75
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,39.7,30.37
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,85.88,45.23
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,133.31,75.44
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,181.56,113.33
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,232.54,156.75
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,282.26,200.92
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,332.89,245.85
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,384.52,290.53
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,432.76,331.48
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,477.52,369.56
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,521.11,405.71
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,561.28,437.7
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,599.58,467.38
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,633.89,494.03
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,665.8,518.33
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,692.64,537.45
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,716.61,554.08
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,735.93,567.62
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,752.14,578.09
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,765.45,586.98
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,775.55,593.75
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,777.82,596.32
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,776.73,596.75
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,770.88,592.92
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,761.77,586.99
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,746.49,576.87
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,728.21,564.8
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,703.61,548.77
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,676.44,530.77
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,642.44,506.78
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,610.02,483.36
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,567.74,452.85
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,524.56,420.68
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,471.57,380.15
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,419.45,338.58
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,356.7,286.73
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,297.48,235.54
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,219.97,167.98
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,149.19,94.34
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,59.52,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,8.85,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,14.18,0.0
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,21.6,12.93
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,28.52,19.84
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,32.43,23.64
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,45.19,35.23
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,88.18,46.12
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,135.87,77.12
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,183.95,115.1
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,234.22,157.7
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,283.34,200.4
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,333.44,243.55
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,381.58,284.58
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,432.25,326.29
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,476.46,362.31
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,519.6,396.42
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,559.16,426.57
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,596.95,454.54
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,630.75,479.21
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,662.2,501.58
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,689.21,519.42
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,713.5,534.95
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,732.56,547.28
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,748.56,556.97
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,760.04,563.49
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,768.31,568.03
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,770.1,568.7
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,768.6,567.46
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,761.69,563.61
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,751.63,557.86
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,735.86,549.46
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,717.21,539.22
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,691.62,523.26
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,667.13,507.57
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,632.77,485.81
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,596.73,462.29
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,552.45,431.11
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,507.76,398.64
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,454.18,360.04
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,404.31,322.17
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,342.8,273.04
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,285.02,224.44
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,208.99,159.18
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,140.14,91.35
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,53.81,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,9.34,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,14.93,0.72
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,23.23,14.47
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,30.98,22.06
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,35.61,26.5
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,48.56,30.31
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,97.88,58.45
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,139.23,91.28
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,180.5,118.79
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,239.24,163.54
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,277.79,202.22
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,307.72,232.22
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,351.19,268.24
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,397.78,306.37
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,453.88,351.82
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,518.56,403.55
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,558.0,435.63
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,595.58,465.82
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,630.06,492.69
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,661.06,516.53
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,686.97,536.56
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,710.13,554.35
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,691.58,538.88
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,665.24,517.65
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,654.59,509.93
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,642.33,500.78
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,622.84,486.16
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,596.87,466.77
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,586.13,460.03
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,573.72,451.91
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,602.98,477.96
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,624.44,497.96
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,566.13,453.39
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,512.08,411.75
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,477.59,386.66
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,442.36,360.38
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,428.74,350.94
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,410.63,337.21
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,361.37,297.55
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,314.15,258.59
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,297.12,242.66
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,277.07,221.93
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,201.11,155.7
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,133.34,90.37
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,50.59,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,9.83,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,15.68,3.08
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,22.97,14.5
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,29.8,21.24
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,34.98,26.2
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,49.6,28.73
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,93.56,48.28
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,141.86,81.31
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,190.53,120.61
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,241.83,164.67
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,295.31,211.71
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,345.79,256.0
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,393.77,297.82
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,441.17,338.15
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,485.72,375.0
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,529.03,409.82
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,568.73,441.31
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,606.41,470.53
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,640.16,496.83
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,671.5,520.95
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,698.34,541.88
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,722.35,560.4
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,741.87,574.74
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,758.3,587.02
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,769.36,594.54
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,777.13,599.88
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,780.04,602.7
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,779.66,603.37
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,773.33,600.34
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,763.76,595.15
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,691.39,544.43
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,612.05,485.01
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,655.29,521.21
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,680.6,542.68
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,647.16,518.32
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,615.37,494.64
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,547.19,442.75
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,483.5,393.28
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,456.49,371.84
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,428.55,348.05
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,367.2,296.37
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,309.0,245.56
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,232.97,179.56
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,169.45,117.03
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,65.73,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,11.3,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,17.98,6.03
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,29.57,20.46
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,40.6,31.08
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,49.13,39.14
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,69.1,46.84
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,103.9,63.82
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,144.0,91.55
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,190.49,132.4
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,232.85,171.03
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,274.07,207.22
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,316.96,244.83
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,376.92,293.52
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,451.53,354.21
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,499.42,395.16
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,543.46,432.35
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,549.65,437.89
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,547.9,436.04
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,570.7,454.14
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,591.36,470.04
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,577.96,457.73
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,556.9,439.38
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,586.32,463.28
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,618.78,489.06
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,626.83,495.5
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,633.22,500.86
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,545.42,431.99
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,454.83,359.9
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,469.19,372.81
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,482.45,384.4
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,523.26,418.43
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,560.62,449.3
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,577.74,465.1
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,591.68,478.3
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,508.85,413.2
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,426.95,348.26
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,363.7,298.15
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,303.77,249.72
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,266.46,219.79
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,229.92,189.63
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,191.83,157.38
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,154.28,124.63
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,111.3,86.74
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,70.53,48.76
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,25.96,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,10.32,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,17.36,7.53
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,24.26,15.9
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,30.79,22.24
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,33.29,24.7
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,59.23,30.47
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,105.73,54.91
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,156.2,91.76
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,206.53,133.75
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,262.59,182.37
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,313.68,227.95
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,365.33,273.52
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,414.69,315.93
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,463.67,356.8
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,508.79,393.9
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,552.53,428.83
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,593.02,460.51
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,631.44,489.82
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,665.73,515.86
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,697.5,539.52
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,724.79,558.42
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,749.1,573.7
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,768.64,587.03
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,784.97,598.23
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,796.12,605.96
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,803.9,611.54
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,806.36,614.05
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,805.41,614.4
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,798.9,611.06
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,789.06,605.55
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,773.61,596.59
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,755.13,585.57
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,729.19,568.57
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,700.78,549.78
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,667.02,526.65
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,631.41,500.79
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,588.23,467.81
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,541.26,431.47
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,489.03,392.1
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,437.56,351.78
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,370.3,297.03
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,310.42,246.17
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,234.63,181.4
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,167.88,120.43
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,75.86,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,10.81,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,18.15,8.55
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,24.01,15.45
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,29.59,20.82
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,32.17,23.3
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,62.74,30.52
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,110.47,56.19
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,162.04,93.85
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,217.35,139.84
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,270.52,186.04
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,322.51,232.44
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,374.95,278.85
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,424.67,322.01
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,473.92,363.76
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,520.11,402.59
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,564.86,439.39
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,605.91,471.95
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,644.92,502.24
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,680.06,529.56
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,712.58,554.52
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,740.69,575.54
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,765.82,593.35
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,785.76,607.23
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,802.4,618.88
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,813.63,626.84
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,821.39,632.53
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,824.63,636.08
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,824.4,637.37
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,817.72,633.43
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,807.68,627.29
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,792.72,617.49
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,774.65,605.58
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,749.15,588.42
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,721.03,569.38
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,687.27,546.89
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,651.54,521.82
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,608.97,490.51
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,568.84,460.1
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,516.11,419.2
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,463.87,377.24
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,400.93,325.3
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,341.02,273.71
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,263.97,206.79
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,195.05,142.84
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,89.89,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,11.3,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,18.94,9.85
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,24.75,16.47
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,30.29,21.85
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,32.4,23.92
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,67.28,32.58
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,115.84,60.17
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,171.78,102.83
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,224.19,147.44
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,277.99,194.92
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,330.27,241.87
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,382.84,288.38
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,432.64,331.87
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,481.68,373.57
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,527.59,412.35
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,572.03,449.04
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,612.8,481.19
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,651.38,510.85
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,653.56,511.88
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,646.14,505.27
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,707.86,553.68
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,771.0,600.45
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,790.81,613.95
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,807.35,625.55
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,735.32,571.73
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,651.59,505.66
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,650.59,506.85
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,647.73,506.12
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,725.74,568.69
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,793.58,620.18
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,734.68,578.98
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,673.73,534.93
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,643.61,513.71
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,611.74,490.68
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,566.11,456.64
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,518.03,420.31
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,480.17,391.23
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,441.3,360.71
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,392.06,321.96
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,344.82,283.74
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,292.28,239.77
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,242.11,196.39
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,182.27,144.17
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,128.28,95.06
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,59.62,6.03
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,13.76,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,21.61,12.35
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,33.74,24.5
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,45.3,35.45
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,55.51,44.88
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,87.21,58.41
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,124.69,83.16
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,164.6,114.04
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,193.79,145.85
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,205.32,161.74
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,255.79,199.63
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,313.01,243.37
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,356.17,276.38
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,408.15,316.01
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,431.72,334.52
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,450.91,348.77
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,481.38,370.88
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,511.65,392.21
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,548.9,421.38
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,588.51,452.14
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,606.86,465.96
2016,3,3,12,0,524.0,262.0,1.4,17.0,646.0,623.99,478.96
2016,3,3,12,15,533.0,265.0,1.6,16.5,656.0,646.32,497.56
2016,3,3,12,30,542.0,268.0,1.8,16.0,666.0,667.24,515.08
2016,3,3,12,45,444.0,299.5,2.0,16.0,623.5,635.33,491.42
2016,3,3,13,0,346.0,331.0,2.2,16.0,581.0,596.87,462.82
2016,3,3,13,15,352.5,318.5,2.25,15.5,568.5,593.98,462.87
2016,3,3,13,30,359.0,306.0,2.3,15.0,556.0,589.63,461.62
2016,3,3,13,45,297.5,310.0,2.35,15.0,512.5,549.52,431.32
2016,3,3,14,0,236.0,314.0,2.4,15.0,469.0,502.79,395.98
2016,3,3,14,15,555.0,201.0,2.35,14.5,543.0,633.75,503.4
2016,3,3,14,30,874.0,88.0,2.3,14.0,617.0,738.89,585.51
2016,3,3,14,45,639.0,151.0,2.3,14.0,525.0,632.44,504.97
2016,3,3,15,0,404.0,214.0,2.3,14.0,433.0,515.9,413.96
2016,3,3,15,15,509.0,168.5,2.15,13.5,422.0,537.71,434.54
2016,3,3,15,30,614.0,123.0,2.0,13.0,411.0,548.22,445.26
2016,3,3,15,45,504.5,130.0,1.85,13.0,350.5,468.57,382.2
2016,3,3,16,0,395.0,137.0,1.7,13.0,290.0,397.72,325.42
