Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,12.78,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,25.74,16.09
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,39.82,30.05
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,55.96,45.23
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,71.45,59.6
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,98.41,73.16
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,130.91,96.19
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,161.96,114.79
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,212.31,152.2
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,255.05,193.29
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,289.08,225.78
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,327.13,259.3
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,358.52,286.44
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,404.04,323.25
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,458.92,367.39
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,480.7,384.88
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,497.48,397.62
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,532.52,424.66
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,568.08,451.69
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,586.25,465.0
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,601.63,476.08
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,609.35,481.62
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,615.25,485.78
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,639.78,505.54
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,666.72,526.91
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,698.52,552.55
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,729.24,577.32
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,779.49,617.7
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,826.07,654.46
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,816.69,648.05
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,804.54,640.15
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,747.58,599.02
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,687.25,554.72
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,622.91,505.16
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,553.09,450.66
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,541.08,442.98
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,519.22,427.32
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,489.88,405.32
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,458.26,381.06
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,404.76,337.64
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,347.34,290.41
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,296.76,248.16
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,247.82,206.11
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,188.2,154.41
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,133.76,106.27
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,76.49,54.08
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,11.8,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,7.86,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,12.52,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,22.85,14.08
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,32.43,23.72
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,37.28,28.53
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,41.88,32.88
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,79.74,44.42
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,126.74,73.9
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,178.08,114.53
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,229.2,158.58
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,280.12,204.35
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,332.96,251.85
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,383.92,297.39
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,435.41,342.31
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,487.13,386.3
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,535.36,426.47
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,579.74,463.37
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,622.74,498.4
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,662.3,529.17
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,700.05,557.89
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,733.49,583.78
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,764.45,606.15
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,790.81,623.98
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,814.35,639.76
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,832.5,652.87
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,847.48,663.84
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,858.22,672.14
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,865.67,678.25
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,866.97,679.62
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,864.92,678.79
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,858.09,674.93
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,847.99,668.85
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,831.27,657.66
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,811.58,644.42
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,787.01,627.89
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,759.77,609.38
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,725.19,585.86
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,692.65,563.71
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,649.76,532.16
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,605.72,497.99
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,553.32,456.59
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,501.28,414.38
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,440.92,364.34
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,382.81,314.44
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,313.49,254.61
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,248.2,196.15
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,162.07,117.4
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,68.03,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,7.86,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,12.33,0.0
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,20.67,12.31
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,28.44,20.01
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,32.23,23.75
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,39.43,30.4
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,83.33,43.47
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,132.6,74.84
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,183.35,115.21
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,237.13,161.74
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,289.99,208.9
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,348.02,259.96
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,399.78,305.57
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,451.64,350.04
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,501.31,391.62
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,550.19,431.27
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,595.7,467.88
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,639.66,502.34
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,679.54,532.2
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,717.26,559.72
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,751.28,583.97
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,782.67,605.25
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,808.97,622.03
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,832.25,636.68
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,850.76,649.24
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,866.01,659.66
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,876.99,666.03
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,884.58,670.21
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,885.84,671.49
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,883.65,670.62
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,875.61,665.92
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,864.24,659.11
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,847.5,648.32
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,827.69,635.54
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,801.89,618.64
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,773.47,599.95
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,738.63,577.0
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,701.8,552.45
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,658.56,522.28
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,618.15,492.38
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,565.6,453.88
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,513.32,414.3
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,451.54,365.07
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,392.14,315.92
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,319.41,255.3
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,256.34,200.02
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,168.67,121.95
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,84.23,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,8.36,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,13.07,0.0
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,20.43,12.14
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,29.81,21.13
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,33.14,24.41
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,40.3,30.96
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,86.09,43.14
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,136.81,75.98
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,188.34,116.98
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,246.66,166.78
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,300.12,213.95
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,354.66,261.64
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,407.12,306.75
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,459.61,350.46
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,509.57,390.79
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,558.62,428.97
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,604.43,463.77
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,648.62,496.3
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,688.64,524.94
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,726.43,551.25
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,760.29,575.17
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,791.47,596.77
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,817.63,614.97
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,840.7,631.19
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,859.31,643.97
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,874.62,654.68
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,884.68,662.54
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,891.29,668.26
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,893.01,669.84
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,891.28,669.29
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,883.03,664.53
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,871.44,657.7
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,855.13,648.54
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,835.74,637.37
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,810.01,621.14
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,781.62,603.07
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,746.55,580.46
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,709.48,556.25
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,666.07,526.13
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,625.42,496.42
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,572.77,458.05
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,520.34,418.59
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,458.58,369.65
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,399.11,320.71
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,326.12,259.82
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,262.57,204.19
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,174.92,127.05
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,91.04,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,7.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,9.34,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,14.74,2.29
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,22.46,14.09
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,29.65,21.15
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,33.37,24.78
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,47.99,30.71
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,92.24,48.57
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,141.59,81.45
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,192.14,121.95
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,245.56,167.52
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,298.38,213.6
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,356.26,262.92
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,408.11,306.97
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,460.07,349.89
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,508.89,389.2
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,556.76,426.56
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,601.72,462.06
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,645.17,495.7
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,684.7,524.91
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,721.99,551.94
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,699.39,532.94
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,663.72,504.33
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,747.77,568.42
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,834.77,628.0
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,776.52,587.24
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,705.55,533.82
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,794.67,603.61
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,876.87,661.18
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,877.18,661.51
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,874.21,660.68
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,820.5,625.24
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,759.48,582.37
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,795.34,611.32
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,820.85,629.91
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,794.22,612.87
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,765.14,594.51
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,695.93,547.39
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,626.72,498.05
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,572.3,458.1
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,518.94,417.93
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,464.14,376.81
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,414.88,338.73
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,360.81,295.31
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,308.47,251.86
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,246.99,199.67
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,190.49,150.19
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,102.8,75.12
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,20.98,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,10.32,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,16.42,4.95
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,24.5,16.06
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,32.04,23.43
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,35.61,26.9
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,49.99,30.2
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,96.96,52.38
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,145.42,85.32
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,194.95,125.32
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,247.37,170.23
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,299.45,216.0
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,352.97,262.56
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,407.62,309.15
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,458.72,351.86
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,507.17,391.45
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,554.95,429.42
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,599.33,464.37
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,642.23,497.42
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,681.39,526.59
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,718.57,553.76
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,751.41,576.74
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,781.66,597.54
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,807.21,614.44
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,829.82,629.35
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,847.71,641.8
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,862.43,652.22
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,870.57,658.81
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,875.36,663.31
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,876.42,665.72
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,874.18,666.06
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,864.98,660.54
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,852.64,653.04
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,835.38,643.46
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,815.25,631.93
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,730.53,573.08
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,639.4,505.26
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,591.77,471.45
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,544.75,437.12
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,506.12,408.89
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,466.55,379.3
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,422.24,345.58
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,378.31,311.24
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,330.77,272.94
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,284.17,234.06
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,229.26,186.85
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,177.89,141.35
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,97.85,72.26
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,22.13,0.26
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,10.32,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,16.14,5.84
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,27.48,18.61
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,38.13,28.71
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,47.16,37.12
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,67.05,45.14
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,105.48,65.92
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,147.69,96.29
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,191.25,138.33
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,224.28,171.43
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,272.85,203.63
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,358.98,269.41
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,410.2,314.23
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,461.51,358.22
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,510.01,398.39
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,557.48,436.59
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,601.83,472.12
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,644.7,505.73
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,683.49,534.9
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,720.1,561.87
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,753.39,585.45
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,784.18,607.0
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,809.68,625.13
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,832.24,641.28
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,849.88,653.75
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,864.37,664.15
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,575.07,453.77
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,253.68,197.23
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,249.25,194.82
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,244.76,191.54
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,572.35,457.82
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,862.18,671.4
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,845.05,659.25
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,824.96,647.46
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,799.65,630.71
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,771.72,612.07
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,572.39,461.91
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,371.98,300.27
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,282.76,229.47
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,204.28,165.23
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,179.91,146.03
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,155.62,126.45
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,297.98,248.29
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,395.03,326.15
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,323.63,263.81
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,258.33,205.54
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,142.16,106.72
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,32.42,6.65
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,13.76,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,11.3,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,21.9,11.01
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,39.25,29.11
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,54.0,43.12
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,71.7,59.52
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,92.95,73.2
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,119.05,92.86
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,146.46,114.48
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,178.9,140.47
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,213.86,168.83
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,242.01,192.62
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,269.4,215.44
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,322.47,257.31
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,388.55,309.92
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,408.41,325.77
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,426.35,339.41
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,444.11,353.18
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,459.88,365.08
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,512.81,406.96
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,571.61,452.85
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,590.12,466.68
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,607.4,479.71
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,717.92,569.07
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,833.36,655.89
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,851.1,668.25
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,865.8,679.3
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,507.94,412.48
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,123.24,95.75
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,120.35,93.92
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,117.45,91.65
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,182.48,145.01
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,248.59,198.57
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,191.42,152.51
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,134.49,106.19
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,94.94,73.83
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,56.09,41.62
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,326.07,272.42
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,569.46,469.36
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,340.04,282.59
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,116.17,92.92
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,101.27,81.08
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,86.32,68.78
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,71.86,56.55
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,57.35,44.09
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,42.99,31.62
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,28.96,19.25
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,17.85,9.26
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,6.75,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,3.44,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,13.27,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,21.45,11.58
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,27.82,19.3
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,33.82,25.22
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,36.87,28.26
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,62.83,34.7
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,109.51,75.0
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,134.0,108.31
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,175.12,138.71
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,230.85,182.2
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,263.58,210.09
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,295.69,237.05
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,328.38,264.26
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,361.23,291.23
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,335.15,270.29
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,303.46,243.98
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,388.77,312.83
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,484.73,388.85
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,467.58,373.55
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,445.63,354.59
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,622.38,501.17
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,818.98,652.73
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,845.86,671.08
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,869.64,688.39
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,819.86,651.86
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,757.43,600.04
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,762.42,605.39
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,765.37,608.87
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,847.65,675.11
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,917.65,726.55
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,909.33,721.26
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,897.62,714.19
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,880.17,702.67
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,859.61,688.98
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,833.33,671.76
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,804.39,652.47
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,703.26,577.86
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,601.13,497.77
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,630.96,525.07
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,646.02,539.64
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,593.52,497.73
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,541.16,455.19
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,478.89,402.77
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,418.92,350.77
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,345.91,286.73
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,282.06,228.44
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,194.97,150.18
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,114.19,52.93
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,43.68,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,12.78,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,20.16,11.11
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,26.6,18.38
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,32.64,24.3
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,35.36,26.95
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,68.7,37.61
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,115.14,63.41
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,166.46,101.82
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,218.73,146.56
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,273.6,195.51
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,327.1,244.04
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,385.45,295.83
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,437.78,342.32
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,490.12,387.69
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,540.21,429.34
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,589.31,468.91
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,634.95,504.73
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,679.01,538.35
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,718.55,568.0
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,755.86,594.71
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,789.58,618.29
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,820.67,639.9
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,847.62,658.53
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,871.62,675.09
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,889.83,687.65
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,904.76,698.03
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,868.57,671.81
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,826.91,640.46
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,875.13,677.32
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,917.33,707.49
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,909.23,702.62
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,897.81,695.97
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,880.06,685.93
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,859.25,673.8
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,831.35,655.33
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,800.97,635.08
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,765.55,611.66
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,732.33,589.7
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,686.51,556.94
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,639.88,522.42
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,586.72,481.26
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,533.85,439.29
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,472.35,389.15
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,411.35,337.96
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,338.23,276.43
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,271.11,217.65
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,184.62,141.71
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,105.06,53.82
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,39.54,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,13.76,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,21.79,12.8
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,29.51,20.94
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,36.75,27.86
