Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,40.04,31.01
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,72.69,40.32
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,117.74,66.74
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,170.76,107.31
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,220.83,150.02
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,273.59,196.65
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,325.25,242.6
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,377.91,288.54
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,428.49,333.05
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,479.3,376.78
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,530.07,418.63
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,576.66,456.24
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,620.75,491.8
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,663.45,525.6
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,700.96,553.77
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,736.03,579.57
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,767.77,602.46
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,797.08,623.27
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,822.12,639.81
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,844.35,654.35
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,861.72,666.72
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,876.08,677.1
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,890.56,687.97
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,901.87,696.73
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,903.41,698.25
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,901.63,697.64
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,893.94,693.03
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,883.03,686.32
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,866.4,676.69
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,846.81,665.01
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,821.01,647.9
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,792.56,628.88
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,757.49,605.84
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,724.74,584.32
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,681.0,553.14
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,636.23,520.11
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,583.64,479.73
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,531.31,438.51
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,468.22,387.4
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,406.03,335.46
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,333.9,274.13
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,267.6,215.65
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,184.26,141.97
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,107.7,59.77
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,40.35,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,12.13,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,24.43,15.26
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,31.54,22.76
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,38.22,29.22
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,41.01,31.89
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,77.66,42.66
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,124.46,71.34
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,179.16,113.85
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,229.59,157.08
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,282.69,204.11
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,335.1,251.01
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,388.63,298.08
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,439.82,342.93
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,491.17,386.82
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,542.91,429.38
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,591.01,468.14
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,635.47,503.93
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,678.41,537.85
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,717.06,566.97
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,753.61,593.29
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,786.1,616.29
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,816.01,637.42
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,841.27,654.3
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,863.59,669.11
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,881.16,681.59
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,895.55,691.98
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,906.34,699.97
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,913.81,705.81
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,913.91,706.34
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,910.63,704.7
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,903.17,700.58
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,892.35,694.24
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,874.91,683.03
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,854.45,669.8
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,828.67,652.78
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,800.19,633.82
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,765.22,610.95
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,728.27,586.38
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,685.17,555.8
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,644.97,527.0
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,593.53,487.73
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,542.17,447.48
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,480.38,397.59
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,420.8,347.8
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,350.34,287.9
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,288.45,232.82
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,200.49,155.14
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,121.11,71.86
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,45.77,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,10.07,0.0
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,20.29,11.87
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,26.7,18.39
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,31.12,22.69
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,33.54,24.99
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,76.09,37.6
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,123.82,67.2
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,175.57,107.81
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,231.97,156.76
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,286.12,205.3
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,339.23,253.28
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,393.08,301.1
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,444.93,346.18
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,496.54,389.76
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,545.19,430.05
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,592.78,468.4
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,637.89,504.34
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,681.34,538.2
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,720.26,567.1
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,756.84,591.97
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,789.96,615.06
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,820.41,636.18
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,846.04,653.84
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,868.57,669.36
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,886.33,681.6
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,900.82,691.68
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,909.33,697.73
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,914.43,701.58
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,914.39,702.03
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,910.95,700.3
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,902.78,695.43
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,891.32,688.43
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,874.69,677.63
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,855.05,664.82
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,827.98,647.1
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,798.39,627.56
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,763.08,604.17
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,725.84,579.19
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,685.18,550.82
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,639.56,518.21
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,511.32,417.51
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,390.94,320.78
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,341.23,281.09
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,293.15,241.24
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,289.67,237.07
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,279.83,224.61
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,193.65,149.32
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,116.41,71.95
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,43.55,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,12.8,0.0
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,25.7,16.73
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,33.19,24.26
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,40.21,30.96
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,44.26,34.74
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,85.72,48.04
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,129.73,75.82
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,182.73,117.1
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,232.85,160.15
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,285.68,206.52
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,337.08,251.66
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,394.4,300.58
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,445.85,344.19
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,497.37,386.57
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,546.06,425.83
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,594.08,463.5
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,638.69,499.14
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,681.76,533.04
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,720.78,562.68
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,757.62,588.85
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,790.08,612.35
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,819.94,634.05
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,845.32,652.63
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,867.72,669.2
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,885.54,683.38
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,900.2,695.51
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,910.43,703.4
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,917.36,709.14
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,919.06,711.09
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,917.42,710.87
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,909.68,706.51
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,898.66,699.99
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,881.94,690.56
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,862.19,679.04
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,836.49,662.43
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,808.24,644.14
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,774.08,621.63
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,742.14,600.62
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,698.02,570.33
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,652.91,538.56
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,601.02,498.67
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,549.21,457.88
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,486.87,407.35
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,429.64,359.16
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,358.47,297.54
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,292.74,238.58
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,202.89,159.08
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,123.12,80.06
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,46.24,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,13.37,1.06
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,27.34,18.53
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,32.88,24.31
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,38.14,29.43
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,45.18,36.04
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,90.04,48.96
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,144.6,99.29
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,177.47,137.12
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,220.63,170.04
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,270.7,210.58
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,328.96,256.89
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,414.57,327.86
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,467.04,375.39
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,519.35,421.78
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,421.42,344.65
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,295.75,239.11
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,450.25,367.83
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,630.77,513.88
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,642.01,521.34
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,647.44,524.47
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,744.2,605.42
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,849.47,686.8
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,803.42,650.59
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,743.61,599.03
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,838.07,678.45
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,929.57,746.8
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,867.02,699.92
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,792.92,638.81
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,689.26,555.98
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,583.04,469.59
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,760.0,618.43
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,912.26,736.98
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,783.51,640.0
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,642.49,525.87
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,744.15,613.08
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,819.91,673.99
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,688.08,571.64
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,559.26,465.98
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,439.22,367.84
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,327.86,274.43
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,455.04,386.09
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,546.75,464.44
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,483.59,410.44
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,422.89,357.82
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,349.43,293.62
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,281.79,232.6
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,197.13,156.79
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,122.45,83.02
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,45.66,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,14.08,3.08
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,28.97,20.13
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,35.33,26.62
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,41.34,32.42
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,51.88,34.38
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,95.93,53.77
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,142.02,84.88
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,196.61,129.01
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,248.08,174.38
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,302.01,222.71
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,355.13,270.24
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,413.35,320.75
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,465.36,365.81
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,517.31,409.51
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,566.41,448.95
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,614.61,486.35
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,659.23,521.17
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,702.28,554.0
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,692.15,543.51
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,668.98,522.8
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,665.8,519.6
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,657.41,512.15
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,465.86,367.09
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,258.48,202.97
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,258.68,203.9
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,258.82,204.09
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,179.94,141.53
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,100.85,77.61
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,106.22,82.32
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,111.61,86.97
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,191.89,152.67
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,273.6,218.19
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,201.81,160.73
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,130.49,102.91
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,371.47,303.92
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,592.27,477.54
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,439.39,356.69
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,294.17,239.12
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,497.94,411.95
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,652.94,537.73
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,599.22,495.17
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,545.8,453.36
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,486.45,404.73
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,426.87,354.6
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,355.01,293.48
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,288.7,235.04
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,206.74,162.79
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,134.56,92.55
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,50.49,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,12.08,2.84
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,24.79,16.57
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,29.6,21.43
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,34.14,25.76
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,51.9,31.28
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,97.73,52.31
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,146.04,86.07
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,198.31,128.89
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,250.76,175.03
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,305.46,223.71
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,362.81,274.17
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,416.9,320.9
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,468.93,365.8
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,520.78,409.42
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,569.67,448.91
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,617.54,486.52
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,599.3,471.34
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,563.08,440.89
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,551.38,430.86
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,534.59,416.32
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,601.58,468.84
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,674.49,524.53
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,685.58,532.48
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,695.41,539.93
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,637.33,495.13
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,571.77,444.31
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,608.13,472.8
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,649.24,503.89
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,798.85,624.69
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,931.92,722.68
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,922.41,716.03
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,909.69,708.46
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,891.51,696.81
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,870.37,683.17
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,843.01,665.11
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,813.15,645.24
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,777.35,622.07
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,743.99,600.48
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,699.07,568.77
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,653.18,535.92
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,600.65,496.19
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,548.32,455.39
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,486.87,406.1
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,430.29,358.99
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,359.49,298.31
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,294.0,240.15
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,211.71,167.19
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,140.2,98.21
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,52.5,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,12.79,3.99
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,26.37,17.98
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,31.08,22.77
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,35.54,27.06
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,53.28,30.42
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,102.26,55.72
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,149.95,89.57
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,201.82,132.21
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,253.88,178.05
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,308.14,226.27
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,365.26,276.36
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,419.4,323.02
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,471.1,366.83
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,522.66,409.26
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,572.05,448.84
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,620.6,486.68
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,664.85,521.69
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,707.42,554.84
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,746.62,583.45
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,783.65,609.22
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,816.56,632.78
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,846.8,654.48
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,872.45,671.75
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,895.11,686.97
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,912.58,699.6
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,926.78,710.11
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,935.79,717.52
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,941.39,722.74
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,941.93,724.25
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,939.05,723.56
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,930.44,719.3
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,918.51,712.81
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,900.8,703.08
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,880.05,691.21
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,853.94,674.21
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,825.21,655.23
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,790.22,632.42
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,753.19,607.83
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,709.7,577.14
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,669.24,548.41
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,617.34,509.79
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,565.45,469.39
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,504.76,420.61
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,445.99,371.72
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,376.02,312.25
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,313.98,257.1
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,231.83,183.74
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,160.89,114.83
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,61.05,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,13.5,5.04
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,27.95,19.45
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,33.01,24.54
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,37.78,29.1
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,59.2,33.77
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,105.03,57.72
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,155.97,95.13
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,207.7,138.09
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,259.43,183.91
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,313.37,231.98
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,365.87,278.05
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,423.15,326.53
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,474.64,370.41
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,525.96,412.92
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,574.36,451.24
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,621.85,487.65
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,665.57,520.22
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,707.65,550.69
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,746.51,577.25
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,783.21,600.92
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,815.21,622.25
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,844.57,641.7
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,869.56,657.48
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,891.56,671.26
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,908.66,683.07
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,922.55,692.88
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,932.07,699.92
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,938.26,704.91
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,938.71,705.66
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,935.78,704.35
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,926.72,698.34
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,914.4,690.31
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,896.34,681.06
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,875.29,669.8
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,849.35,653.87
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,820.83,636.1
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,785.71,614.29
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,748.61,590.81
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,705.26,561.34
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,664.96,533.74
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,612.83,495.89
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,560.74,456.38
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,501.29,409.84
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,443.58,363.06
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,374.52,306.02
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,313.2,252.89
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,233.32,182.98
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,164.05,117.34
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,62.49,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,10.81,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,19.77,10.47
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,30.48,21.62
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,36.75,27.75
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,42.62,33.28
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,66.83,39.02
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,111.7,63.49
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,159.6,98.94
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,210.78,141.24
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,264.87,188.16
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,317.73,234.49
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,369.83,279.56
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,422.38,323.75
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,472.6,365.37
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,523.02,405.92
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,570.75,443.48
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,617.56,479.32
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,660.9,512.25
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,702.88,543.46
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,741.5,570.53
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,777.0,593.92
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,807.78,614.13
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,836.13,632.57
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,860.65,648.31
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,882.44,662.19
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,897.98,671.88
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,910.48,679.65
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,922.91,687.46
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,932.16,693.25
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,931.22,693.03
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,927.01,690.9
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,916.71,685.47
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,903.34,678.13
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,885.0,668.25
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,863.84,656.52
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,838.98,641.52
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,807.48,621.84
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,691.93,541.63
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,578.21,456.81
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,617.16,490.93
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,641.34,512.36
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,588.5,473.16
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,536.17,433.91
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,472.9,384.88
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,412.34,336.4
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,341.97,278.79
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,276.82,223.4
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,197.0,154.59
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,129.52,93.37
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,47.85,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,12.78,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,22.87,13.42
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,36.01,26.64
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,42.91,33.38
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,49.4,39.45
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,76.91,46.93
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,121.64,72.55
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,168.15,106.92
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,218.71,148.29
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,269.32,191.98
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,322.46,237.96
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,377.54,284.99
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,430.25,329.11
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,480.45,370.89
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,530.85,411.75
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,577.96,448.63
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,624.27,483.93
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,667.67,516.87
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,709.71,548.16
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,748.65,575.65
