Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,784.66,599.43
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,816.05,620.25
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,845.0,639.35
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,840.28,634.39
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,826.57,620.56
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,875.56,657.11
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,918.87,685.62
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,927.66,691.19
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,933.31,695.21
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,859.15,646.56
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,774.54,584.55
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,741.73,562.72
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,701.5,535.02
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,742.15,569.69
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,773.17,596.99
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,802.08,621.45
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,818.65,635.53
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,781.93,612.77
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,743.41,588.73
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,701.1,560.58
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,657.48,530.84
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,604.73,492.11
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,554.82,454.3
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,493.38,406.31
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,434.21,358.41
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,364.46,300.29
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,299.7,244.2
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,215.77,170.93
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,143.21,104.93
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,64.23,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,13.76,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,20.67,11.83
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,29.84,21.07
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,34.36,25.52
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,38.62,29.52
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,70.7,37.99
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,120.9,68.18
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,168.95,104.66
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,220.85,148.52
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,273.54,195.23
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,328.42,243.93
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,381.48,290.77
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,439.34,340.21
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,491.58,384.79
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,543.72,428.17
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,592.62,467.14
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,640.53,504.27
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,685.52,539.26
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,728.93,572.37
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,767.99,599.52
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,804.75,624.34
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,838.01,647.45
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,868.66,668.7
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,893.83,686.11
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,915.97,701.5
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,933.52,713.81
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,947.87,724.03
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,957.14,729.84
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,963.06,733.5
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,964.29,736.54
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,962.16,737.44
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,953.44,732.85
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,941.44,726.1
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,923.56,714.79
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,902.64,701.44
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,877.2,684.94
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,848.98,666.47
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,812.99,643.3
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,779.48,621.77
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,736.03,592.73
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,691.27,562.24
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,637.64,522.81
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,584.08,481.58
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,521.33,431.88
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,463.45,384.37
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,391.59,324.05
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,324.73,265.75
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,238.91,190.25
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,164.37,121.95
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,74.89,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,7.37,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,11.55,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,19.49,11.12
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,26.85,18.55
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,33.11,24.49
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,36.75,27.85
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,74.44,37.86
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,123.55,67.24
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,174.34,106.24
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,228.63,152.12
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,286.99,203.55
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,342.81,253.0
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,397.49,300.51
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,452.8,347.19
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,505.05,390.63
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,556.89,432.4
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,606.43,471.18
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,654.81,507.95
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,699.46,541.54
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,742.27,572.66
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,781.42,597.81
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,818.16,620.93
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,850.59,642.42
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,880.24,661.96
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,904.85,677.22
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,926.33,690.4
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,943.3,702.41
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,956.94,712.34
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,964.63,717.09
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,968.85,719.68
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,969.01,720.28
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,965.73,718.76
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,956.3,713.72
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,943.55,706.59
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,925.73,695.41
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,904.83,682.26
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,877.66,664.91
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,847.87,645.79
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,813.13,623.72
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,776.31,600.05
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,731.76,569.54
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,686.04,537.92
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,638.93,506.23
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,587.48,468.86
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,526.63,422.27
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,467.45,375.45
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,397.91,319.8
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,332.74,265.21
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,254.73,198.34
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,184.0,134.55
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,83.46,6.76
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,8.36,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,13.25,0.0
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,22.51,13.53
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,31.11,21.84
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,35.56,26.05
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,39.75,29.81
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,80.24,41.84
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,132.28,74.29
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,181.95,112.26
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,234.82,156.37
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,287.59,201.93
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,342.38,249.07
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,372.16,279.06
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,385.21,292.38
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,455.47,346.03
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,555.24,421.51
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,571.28,432.93
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,578.37,436.64
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,612.74,461.19
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,644.77,483.27
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,688.62,513.21
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,733.21,542.94
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,733.74,541.19
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,729.37,536.29
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,757.37,554.49
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,784.44,571.58
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,864.95,630.05
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,941.18,677.79
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,896.09,647.63
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,839.98,606.86
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,842.95,609.45
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,843.47,609.82
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,890.38,643.35
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,921.05,662.52
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,902.0,648.72
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,884.91,636.81
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,810.53,588.86
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,735.23,539.18
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,689.29,509.8
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,639.5,477.04
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,636.25,477.47
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,622.3,469.82
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,478.78,367.74
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,347.35,270.51
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,302.45,237.98
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,259.19,204.87
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,212.9,168.89
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,168.2,132.6
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,120.2,92.21
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,69.52,48.9
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,31.99,3.17
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,13.51,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,31.64,21.7
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,46.91,36.2
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,64.86,52.69
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,82.48,68.56
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,108.42,83.85
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,136.27,105.24
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,157.72,124.03
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,170.91,135.97
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,219.25,172.73
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,281.0,220.95
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,317.79,250.19
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,361.73,284.93
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,388.81,306.61
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,408.66,322.01
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,430.51,338.07
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,450.9,352.61
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,452.41,352.84
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,453.23,352.4
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,478.24,370.27
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,505.82,389.69
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,518.25,398.21
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,530.25,406.44
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,539.79,412.59
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,549.06,418.55
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,552.63,420.74
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,555.6,422.57
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,563.73,428.93
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,571.44,435.01
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,592.92,451.89
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,613.66,468.15
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,627.76,480.25
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,647.55,496.39
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,542.87,419.78
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,439.07,341.99
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,403.85,316.41
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,368.6,290.14
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,351.66,278.7
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,334.22,266.65
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,392.3,316.14
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,442.68,358.51
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,467.13,380.92
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,473.48,388.8
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,414.94,341.63
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,359.67,296.27
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,299.04,245.77
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,242.48,197.2
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,176.53,140.0
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,118.03,88.09
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,51.37,13.78
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,23.65,14.98
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,38.39,28.83
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,55.26,44.34
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,71.97,59.43
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,91.24,72.84
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,110.7,89.08
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,84.52,66.66
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,55.08,41.51
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,93.45,73.73
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,130.68,104.33
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,151.38,120.63
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,172.4,137.02
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,104.53,81.41
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,33.85,22.77
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,180.5,143.27
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,325.45,256.75
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,374.63,293.88
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,425.89,332.66
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,445.81,347.27
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,465.87,362.14
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,506.8,392.93
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,549.97,424.94
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,487.11,376.62
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,421.62,326.28
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,453.58,351.14
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,486.11,375.76
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,484.68,374.89
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,482.93,374.03
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,301.79,236.74
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,118.49,91.36
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,172.15,135.23
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,226.45,178.67
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,136.67,106.86
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,48.38,34.65
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,76.95,58.47
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,105.81,82.37
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,58.03,43.09
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,10.62,3.36
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,63.82,48.44
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,118.67,94.47
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,61.38,46.64
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,5.79,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.86,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.89,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.93,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.44,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.48,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,5.9,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,11.57,1.71
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,28.81,19.7
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,45.27,35.19
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,64.38,52.76
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,83.46,66.48
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,102.74,82.5
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,122.9,98.89
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,159.45,125.19
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,213.56,166.31
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,245.04,192.59
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,275.99,218.16
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,320.66,252.98
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,365.7,287.91
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,415.09,326.37
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,469.29,368.11
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,483.17,378.14
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,491.46,383.54
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,450.6,351.17
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,401.02,311.74
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,446.86,345.81
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,493.74,379.37
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,503.12,384.99
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,511.16,389.88
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,589.75,448.08
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,672.88,507.26
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,646.69,485.99
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,620.56,465.91
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,617.27,462.17
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,613.13,457.61
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,626.97,469.1
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,639.88,479.8
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,581.69,438.83
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,523.29,397.58
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,529.97,405.76
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,535.24,412.26
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,580.47,449.71
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,612.6,477.31
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,457.42,361.53
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,309.6,246.43
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,330.4,265.99
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,355.88,288.09
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,223.92,182.33
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,102.26,81.12
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,87.32,69.01
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,72.33,56.49
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,57.83,44.24
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,43.47,31.87
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,30.41,20.36
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,17.36,8.79
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,8.68,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,5.9,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,11.57,2.52
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,26.55,17.89
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,41.16,31.68
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,57.99,47.23
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,74.78,59.32
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,92.82,74.72
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,111.02,89.96
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,132.09,106.92
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,153.93,124.27
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,142.65,114.7
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,129.85,103.89
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,143.57,114.69
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,157.43,125.45
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,176.56,140.65
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,196.03,156.05
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,184.12,145.91
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,171.87,135.63
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,178.21,140.61
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,184.63,145.63
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,202.93,160.16
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,221.38,174.76
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,198.85,156.66
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,176.0,138.35
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,191.12,150.52
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,206.35,162.7
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,192.74,151.82
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,179.0,140.87
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,132.21,103.11
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,85.31,64.85
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,118.32,92.01
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,151.52,119.1
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,154.55,121.64
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,157.59,124.27
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,154.31,122.0
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,151.06,119.76
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,108.61,85.1
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,66.76,50.52
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,65.3,49.56
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,63.83,48.59
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,41.55,29.85
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,19.31,10.94
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,16.41,8.51
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,13.51,6.05
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,11.57,4.41
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,9.64,2.75
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,7.71,1.08
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.85,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.93,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.96,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,7.37,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,14.47,5.27
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,32.0,22.83
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,48.83,38.67
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,67.88,56.2
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,87.2,69.85
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,107.14,86.31
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,127.97,103.19
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,151.42,121.61
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,180.63,144.66
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,223.0,177.86
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,265.47,211.22
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,278.3,221.67
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,283.38,225.53
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,286.57,227.84
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,288.2,228.77
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,343.47,271.39
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,401.55,315.24
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,392.0,306.46
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,380.36,296.39
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,407.97,316.76
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,436.25,337.24
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,428.78,331.24
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,420.46,324.82
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,395.02,305.64
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,368.62,285.69
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,361.65,280.52
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,350.77,272.33
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,327.89,255.11
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,304.72,237.59
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,317.1,247.52
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,329.58,257.42
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,283.13,221.75
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,236.54,185.67
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,233.35,183.6
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,230.16,181.43
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,183.28,144.35
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,136.67,106.99
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,135.37,106.3
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,134.13,105.61
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,139.64,110.47
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,145.5,115.66
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,121.78,96.71
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,98.02,77.45
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,84.1,66.03
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,70.15,54.41
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,220.94,183.67
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,327.77,268.02
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,252.3,201.51
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,185.54,141.66
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,88.31,47.76
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,12.78,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,20.19,10.24
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,30.38,21.42
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,40.38,31.03
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,44.28,34.82
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,64.21,39.85
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,115.45,79.92
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,153.5,118.79
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,146.01,115.5
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,126.82,102.11
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,176.89,142.64
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,224.13,180.27
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,208.71,167.25
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,193.67,154.55
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,259.4,206.51
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,331.17,261.83
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,469.93,372.97
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,652.19,513.04
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,628.04,490.23
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,587.04,454.89
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,547.56,424.66
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,499.01,386.7
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,514.42,398.59
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,529.69,409.99
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,538.97,416.78
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,548.04,423.45
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,473.45,367.8
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,398.72,311.08
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,392.72,307.06
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,386.46,302.57
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,381.07,298.84
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,375.47,294.97
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,655.64,521.36
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,908.38,708.82
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,888.56,695.37
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,866.14,682.27
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,838.84,664.35
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,809.27,644.75
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,775.58,621.97
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,737.37,595.64
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,693.23,564.52
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,648.34,531.55
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,594.94,491.53
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,542.18,450.98
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,479.87,401.58
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,420.14,352.78
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,349.95,293.64
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,287.67,239.39
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,210.71,171.45
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,143.49,111.4
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,70.61,40.54
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,14.74,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,23.41,13.41
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,35.55,26.2
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,47.08,37.28
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,54.06,43.88
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,78.64,52.14
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,118.39,74.05
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,164.05,107.2
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,209.55,144.34
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,260.0,187.68
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,310.4,232.3
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,363.08,278.37
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,417.26,324.71
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,469.9,368.78
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,520.04,410.66
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,570.17,451.49
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,621.17,491.47
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,669.84,528.87
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,712.53,561.56
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,753.58,591.75
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,790.59,616.55
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,825.4,639.58
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,856.18,660.86
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,884.39,680.32
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,907.42,695.3
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,927.52,708.3
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,943.07,719.21
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,955.53,728.14
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,964.86,735.44
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,970.96,740.69
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,970.1,741.3
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,965.96,739.83
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,955.65,734.21
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,942.26,726.58
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,923.79,716.79
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,902.47,704.98
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,873.26,686.16
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,846.7,669.21
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,810.82,645.86
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,773.09,620.96
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,728.11,589.39
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,682.33,556.83
