Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,632.23,520.17
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,579.92,480.15
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,520.32,432.35
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,462.58,384.79
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,393.84,327.73
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,329.52,272.39
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,252.11,204.35
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,183.43,142.56
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,89.59,54.64
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,14.25,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,22.47,13.01
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,31.63,22.67
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,39.72,30.5
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,41.94,32.71
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,68.29,39.02
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,112.31,63.58
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,161.7,100.39
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,215.52,145.87
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,269.27,193.4
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,306.64,234.8
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,327.59,259.05
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,366.76,291.82
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,405.39,323.31
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,483.06,386.69
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,591.2,474.17
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,640.55,513.21
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,689.4,551.21
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,733.17,585.36
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,775.21,616.57
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,812.87,642.68
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,848.19,666.95
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,878.81,689.03
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,906.72,709.23
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,927.79,724.98
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,945.6,738.56
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,960.49,749.82
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,972.23,758.98
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,980.42,765.77
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,985.35,770.39
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,983.61,770.4
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,978.59,768.23
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,967.56,761.85
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,953.39,753.3
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,934.87,742.47
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,913.48,729.58
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,886.25,711.01
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,852.24,687.38
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,816.15,663.12
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,778.26,637.25
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,733.54,604.89
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,687.85,571.39
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,637.13,532.99
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,583.98,491.25
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,525.0,443.05
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,467.43,394.75
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,398.42,335.75
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,333.87,278.86
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,255.04,208.86
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,185.08,145.46
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,102.14,65.74
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,19.87,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,15.24,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,24.68,15.38
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,32.29,23.56
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,39.42,30.5
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,42.11,33.13
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,73.09,41.38
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,118.12,67.41
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,171.76,108.48
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,222.58,152.15
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,276.74,200.74
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,330.37,249.73
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,385.74,299.7
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,439.63,347.63
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,497.42,397.32
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,548.81,441.45
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,599.84,484.22
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,648.79,523.42
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,696.83,560.88
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,740.05,594.86
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,781.49,625.48
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,819.04,651.22
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,854.17,674.96
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,885.24,697.21
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,913.63,717.53
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,938.19,733.73
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,959.81,747.85
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,975.85,759.51
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,988.66,769.02
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,996.98,774.37
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,1001.94,777.48
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,1000.53,777.38
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,995.75,775.06
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,986.5,769.71
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,973.95,762.13
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,954.79,751.03
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,932.64,737.82
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,906.02,719.96
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,876.7,700.12
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,840.55,674.65
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,802.39,647.63
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,757.57,615.41
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,715.96,585.4
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,663.75,547.12
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,611.45,506.93
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,551.2,458.98
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,492.46,410.88
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,424.46,353.44
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,363.26,299.85
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,286.21,231.87
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,217.47,169.46
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,128.58,84.9
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,39.35,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,11.1,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,22.41,13.56
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,29.2,20.62
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,35.55,26.72
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,38.49,29.45
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,73.8,39.32
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,122.96,68.92
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,173.19,106.64
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,224.58,149.89
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,279.01,197.31
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,332.87,244.8
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,388.31,292.86
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,445.76,340.71
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,499.65,384.4
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,551.05,425.95
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,601.99,465.95
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,650.25,502.34
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,697.58,537.05
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,741.27,568.16
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,783.1,595.47
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,820.69,619.99
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,855.87,642.73
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,887.15,663.52
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,915.71,682.48
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,939.36,697.38
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,959.93,710.29
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,975.93,721.14
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,988.67,730.0
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,997.4,736.37
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,1002.76,740.7
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,1001.69,740.48
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,997.22,738.24
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,987.42,733.12
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,974.33,725.95
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,956.42,715.24
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,935.5,702.6
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,907.29,685.09
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,876.54,665.85
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,840.71,643.52
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,802.87,619.62
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,758.7,590.17
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,717.82,562.79
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,666.58,527.58
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,615.13,490.52
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,555.91,445.82
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,498.02,400.77
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,430.66,347.6
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,369.83,297.32
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,293.77,233.11
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,225.63,173.29
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,137.65,91.83
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,47.51,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,10.94,0.0
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,22.16,13.31
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,28.5,19.74
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,34.42,25.37
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,37.43,28.11
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,75.96,39.44
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,124.99,69.56
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,175.1,107.47
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,226.35,150.39
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,280.35,196.94
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,333.38,243.46
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,391.99,293.63
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,445.3,338.76
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,498.92,382.93
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,549.77,423.55
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,600.18,462.62
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,648.26,499.08
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,695.36,533.91
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,738.83,564.73
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,780.52,591.83
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,818.39,615.95
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,853.95,638.24
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,885.3,658.41
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,913.99,676.72
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,937.69,692.03
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,958.39,705.43
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,975.11,715.86
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,988.64,724.28
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,997.39,730.14
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,1002.79,733.99
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,1002.13,734.05
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,998.1,732.09
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,989.68,727.43
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,977.95,720.76
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,959.95,711.03
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,938.92,699.39
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,912.49,683.23
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,883.33,665.24
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,848.65,643.93
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,811.89,621.04
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,768.91,592.41
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,724.52,562.53
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,677.42,531.74
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,625.63,495.95
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,566.88,451.97
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,509.28,407.48
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,442.54,355.41
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,379.22,303.73
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,305.12,240.99
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,236.17,180.53
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,147.88,99.98
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,55.77,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,11.25,0.0
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,22.87,13.88
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,29.17,20.14
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,35.05,25.65
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,37.62,28.02
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,83.07,43.58
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,129.21,71.52
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,179.88,109.8
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,231.16,152.67
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,285.14,199.1
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,338.51,245.24
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,397.38,294.78
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,450.62,338.99
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,504.15,382.17
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,555.32,422.13
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,606.04,460.51
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,654.24,496.31
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,701.49,530.53
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,744.43,560.86
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,785.52,587.89
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,823.0,611.5
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,858.16,633.37
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,889.25,652.68
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,917.62,670.09
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,941.44,683.72
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,962.23,695.4
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,978.5,704.99
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,991.55,712.6
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,997.8,716.02
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,1000.69,717.49
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,1000.03,716.86
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,996.02,714.29
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,984.74,707.29
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,970.33,698.51
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,951.66,689.21
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,930.07,678.08
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,900.53,660.5
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,868.75,641.45
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,832.9,619.01
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,799.93,598.42
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,753.22,568.79
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,705.77,538.29
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,653.71,505.03
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,601.68,469.35
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,542.79,427.06
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,483.34,382.84
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,415.16,330.57
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,351.08,279.24
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,273.92,215.67
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,204.96,156.78
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,124.93,85.5
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,37.52,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,12.46,0.18
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,25.48,16.21
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,32.55,23.13
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,39.16,29.29
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,42.45,32.29
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,83.29,43.69
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,132.15,75.03
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,181.95,113.1
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,232.38,155.05
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,286.05,200.76
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,338.62,246.26
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,392.74,292.25
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,449.77,339.45
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,503.01,382.57
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,553.21,422.8
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,602.98,461.67
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,649.59,497.41
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,694.56,531.2
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,737.6,563.08
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,778.98,591.76
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,814.46,614.85
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,847.42,636.09
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,798.69,600.02
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,735.58,549.73
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,841.55,631.22
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,948.75,704.65
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,964.83,715.87
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,977.9,725.97
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,984.3,730.77
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,987.52,733.64
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,888.98,666.98
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,779.7,585.28
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,750.06,565.41
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,725.1,547.98
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,699.69,531.74
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,673.14,514.55
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,586.74,450.87
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,494.42,381.91
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,576.26,449.83
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,647.67,507.94
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,570.95,450.59
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,490.41,390.2
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,460.56,369.51
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,436.86,352.57
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,381.03,309.4
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,335.46,273.32
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,354.15,288.72
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,355.97,288.14
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,283.14,225.92
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,217.24,168.07
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,134.34,94.09
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,44.21,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,12.76,1.76
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,26.19,17.25
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,33.22,24.18
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,39.79,30.38
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,46.36,36.29
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,88.32,47.25
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,134.29,77.05
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,188.08,119.1
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,238.33,161.29
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,291.92,207.18
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,345.3,253.68
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,400.18,300.6
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,456.94,348.0
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,509.95,391.39
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,561.03,432.45
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,611.66,472.09
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,658.91,507.64
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,705.0,541.45
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,748.01,573.03
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,789.27,601.48
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,825.65,625.23
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,859.51,647.11
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,890.33,667.72
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,918.52,686.56
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,941.24,701.75
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,961.02,715.07
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,976.47,725.63
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,988.77,734.23
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,996.78,738.71
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,1001.52,741.17
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,999.82,741.97
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,994.83,740.76
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,983.84,734.69
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,969.71,726.66
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,950.67,715.03
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,928.77,701.55
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,899.91,683.68
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,868.72,664.15
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,837.43,645.1
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,799.38,621.07
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,753.2,590.03
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,706.19,558.0
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,654.16,522.11
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,602.19,484.11
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,543.9,439.89
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,484.96,393.91
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,418.22,340.54
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,355.41,288.41
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,279.9,224.37
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,212.15,165.18
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,131.97,93.85
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,43.86,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,6.88,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,15.06,4.27
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,29.93,20.71
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,40.49,30.82
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,50.5,40.12
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,63.68,45.35
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,102.91,64.22
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,136.26,84.01
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,177.48,114.82
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,229.25,162.26
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,273.24,202.74
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,311.67,237.24
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,346.42,267.13
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,400.18,309.18
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,470.08,364.05
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,506.72,393.23
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,536.55,416.39
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,568.24,439.95
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,597.05,460.74
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,643.43,495.13
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,690.45,529.44
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,762.4,585.19
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,843.16,642.54
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,872.77,662.25
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,899.91,680.66
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,923.45,697.36
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,944.28,712.31
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,959.18,722.64
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,971.06,731.07
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,981.9,738.95
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,989.53,744.78
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,988.18,744.7
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,983.59,742.63
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,975.4,738.26
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,963.96,731.79
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,945.21,721.78
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,923.58,709.82
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,898.84,694.34
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,871.28,676.84
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,836.55,655.14
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,799.84,631.81
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,756.61,602.44
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,716.7,575.18
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,665.98,539.83
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,615.07,503.09
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,554.92,456.01
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,496.48,408.99
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,433.33,357.55
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,371.68,305.49
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,296.24,239.99
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,228.64,179.62
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,144.44,104.4
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,64.19,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,7.37,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,14.47,4.62
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,28.9,19.75
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,47.03,36.63
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,64.9,53.13
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,83.28,66.2
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,102.78,82.36
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,122.15,98.2
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,142.14,114.38
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,139.65,112.09
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,135.54,108.4
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,164.57,131.82
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,194.37,155.66
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,192.63,153.57
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,190.36,151.13
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,177.48,140.45
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,164.13,129.42
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,149.63,117.47
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,134.78,105.23
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,240.07,190.02
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,343.77,271.51
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,271.2,214.14
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,194.49,152.98
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,322.82,255.33
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,453.47,356.69
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,330.32,260.79
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,202.91,159.63
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,310.73,246.18
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,418.98,331.41
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,309.16,245.24
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,195.37,154.43
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,195.56,154.84
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,195.73,155.13
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,512.78,416.58
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,820.46,655.86
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,638.64,512.94
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,452.56,363.32
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,432.89,349.02
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,412.81,333.94
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,274.8,222.98
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,136.0,108.33
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,250.24,205.66
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,367.58,303.19
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,510.92,427.37
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,613.56,515.61
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,555.91,468.26
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,502.1,423.45
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,435.64,367.19
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,372.95,312.45
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,296.64,244.55
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,228.1,182.17
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,144.06,106.48
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,63.61,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,23.63,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,13.65,4.69
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,28.29,19.56
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,33.83,25.11
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,39.03,30.08
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,54.28,32.61
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,97.29,53.03
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,146.7,88.36
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,196.78,129.64
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,247.41,174.51
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,300.51,222.33
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,352.71,269.35
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,406.35,316.67
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,462.36,364.64
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,514.75,408.46
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,564.75,450.13
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,614.32,490.44
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,661.88,527.48
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,708.85,563.16
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,750.98,594.46
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,791.29,623.33
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,827.8,648.11
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,861.97,671.05
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,892.29,692.17
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,919.95,711.42
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,942.66,725.88
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,962.4,738.29
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,978.12,749.08
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,990.68,757.81
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,997.64,762.8
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,1001.31,765.7
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,999.81,765.19
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,995.01,762.59
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,983.58,755.54
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,969.11,746.53
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,950.33,734.9
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,928.68,721.41
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,898.84,702.19
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,866.9,681.42
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,836.08,662.25
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,798.5,637.9
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,752.12,605.8
