Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,705.1,572.76
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,653.11,535.7
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,603.71,498.59
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,542.64,450.98
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,483.74,403.74
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,416.85,348.16
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,353.9,294.25
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,279.98,229.75
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,213.46,170.2
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,134.33,99.57
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,59.87,3.01
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,21.84,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,8.85,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,24.09,13.27
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,39.77,29.82
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,48.94,38.88
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,59.46,48.85
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,79.81,56.74
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,119.28,79.39
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,161.06,117.52
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,189.22,146.94
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,221.79,173.71
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,261.33,206.44
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,311.06,244.63
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,382.27,302.39
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,441.03,352.07
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,505.39,405.61
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,557.55,447.85
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,606.77,486.8
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,655.71,525.24
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,707.93,565.26
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,750.26,596.3
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,791.05,624.0
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,830.57,650.7
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,868.59,676.08
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,898.55,697.15
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,925.91,716.45
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,949.97,732.13
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,971.21,745.87
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,985.48,757.08
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,996.6,767.18
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,1001.62,771.62
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,1003.39,773.85
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,1002.03,776.13
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,997.46,776.25
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,984.9,769.28
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,969.4,760.27
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,951.13,750.08
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,930.09,737.89
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,800.5,643.26
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,658.95,530.89
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,610.55,495.73
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,562.52,459.89
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,468.52,385.23
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,371.34,306.42
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,499.87,418.79
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,594.37,500.75
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,524.87,444.17
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,456.92,388.07
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,389.62,331.11
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,326.94,276.51
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,251.13,209.21
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,183.71,148.5
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,107.59,80.71
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,35.92,4.23
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,14.68,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,11.8,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,19.85,10.53
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,29.7,21.11
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,35.16,26.59
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,40.29,31.5
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,59.58,34.0
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,106.45,58.66
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,153.77,93.4
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,205.19,136.95
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,257.01,183.57
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,316.19,237.24
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,369.9,286.47
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,424.81,335.8
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,478.28,382.96
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,532.05,429.1
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,583.48,472.91
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,634.31,515.23
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,682.0,553.36
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,728.39,589.59
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,771.75,622.23
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,813.27,652.93
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,850.65,679.39
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,885.58,703.94
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,916.5,726.29
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,944.69,746.66
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,967.89,763.75
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,988.02,778.73
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,1004.02,790.22
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,1016.78,799.5
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,1020.28,802.9
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,1020.41,804.04
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,1018.49,802.61
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,1013.28,798.94
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,1002.96,792.38
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,989.49,783.68
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,970.08,770.17
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,947.77,754.67
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,919.97,735.22
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,889.65,713.97
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,853.7,688.52
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,820.69,665.25
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,777.24,633.94
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,732.53,601.47
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,680.26,563.82
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,627.9,524.7
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,569.27,478.47
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,514.47,433.92
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,448.02,377.87
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,385.18,323.21
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,310.14,256.95
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,242.32,195.45
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,158.62,120.23
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,80.6,23.81
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,29.85,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.78,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,24.54,14.65
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,35.07,25.8
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,46.99,37.21
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,58.28,47.83
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,78.53,54.37
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,113.5,74.73
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,154.02,104.89
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,198.58,141.29
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,240.69,175.47
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,292.66,219.23
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,353.07,270.97
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,414.95,323.26
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,465.95,366.61
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,517.44,409.19
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,566.68,448.56
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,618.21,488.39
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,662.44,521.81
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,703.41,552.06
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,746.12,583.7
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,785.71,611.12
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,820.34,633.57
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,852.88,654.36
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,881.95,674.58
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,908.58,693.16
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,928.59,707.24
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,945.67,719.45
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,959.52,729.94
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,970.47,738.57
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,921.94,705.77
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,861.94,658.62
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,924.79,710.96
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,978.21,749.46
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,967.99,743.39
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,954.76,735.8
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,878.51,684.72
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,797.85,625.93
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,833.39,657.94
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,853.6,674.55
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,817.92,651.58
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,780.57,627.41
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,737.42,597.35
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,690.92,564.32
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,639.42,526.72
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,588.24,487.92
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,531.38,443.59
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,475.91,399.07
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,409.84,344.1
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,347.59,290.74
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,277.74,229.64
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,214.09,172.51
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,123.62,93.76
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,30.3,8.54
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,12.78,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,21.19,12.16
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,32.05,23.16
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,37.84,28.93
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,43.26,34.13
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,68.03,39.89
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,110.23,63.29
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,154.01,109.92
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,181.51,145.02
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,181.17,146.04
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,179.92,145.8
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,193.45,156.32
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,206.88,166.62
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,238.41,191.44
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,266.07,212.89
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,419.03,338.34
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,623.9,501.32
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,622.0,496.22
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,605.9,479.75
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,635.5,502.37
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,663.61,523.5
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,690.6,542.92
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,716.51,561.35
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,747.23,584.51
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,777.28,607.08
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,800.06,624.38
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,821.72,640.91
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,814.32,637.31
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,804.87,632.31
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,600.96,476.21
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,385.02,304.16
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,519.6,413.25
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,649.13,515.63
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,823.15,658.88
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,974.74,775.46
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,955.94,763.46
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,934.41,750.39
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,908.98,733.05
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,880.88,713.72
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,844.86,689.43
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,807.07,663.6
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,576.34,480.23
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,351.3,290.79
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,373.6,313.28
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,397.3,335.85
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,248.58,209.9
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,107.7,87.64
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,89.09,72.03
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,70.36,55.93
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,53.13,40.74
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,35.74,25.24
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,22.2,12.97
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,8.68,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,4.42,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,7.37,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,14.74,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,23.16,14.09
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,34.71,25.7
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,40.82,31.78
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,46.54,37.27
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,74.71,45.23
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,117.15,70.14
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,161.78,104.03
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,210.75,145.59
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,260.08,189.53
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,315.79,239.23
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,366.72,284.92
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,419.24,331.03
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,470.63,375.18
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,522.96,418.88
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,575.1,461.15
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,623.61,499.56
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,671.71,536.17
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,719.98,571.96
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,761.9,601.29
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,802.08,628.79
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,838.99,653.7
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,873.74,676.92
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,904.16,698.25
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,931.97,717.85
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,954.0,732.29
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,973.04,744.71
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,988.93,756.49
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,1001.72,766.26
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,1008.99,772.36
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,1013.0,776.36
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,1011.78,776.47
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,1007.3,774.46
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,997.7,769.42
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,984.97,762.27
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,966.8,752.09
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,945.72,739.88
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,918.78,722.06
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,889.35,702.46
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,854.44,679.51
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,817.55,654.96
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,778.51,627.66
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,733.68,595.76
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,682.74,559.65
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,631.58,522.43
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,572.42,476.35
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,517.36,432.18
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,451.94,377.95
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,389.95,324.91
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,314.46,259.3
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,246.32,198.31
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,164.56,125.72
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,89.02,43.77
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,33.11,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,8.85,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,16.97,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,29.65,19.82
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,41.3,31.56
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,49.81,39.86
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,57.88,47.5
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,87.95,57.01
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,129.36,81.73
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,172.87,114.44
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,221.07,154.43
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,268.57,195.63
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,320.22,240.79
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,371.05,285.43
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,426.77,332.94
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,477.24,375.27
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,528.6,417.14
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,577.26,456.81
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,625.67,495.41
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,674.25,532.93
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,720.2,567.84
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,760.96,597.96
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,800.02,625.64
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,834.97,649.36
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,867.84,671.5
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,896.91,690.27
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,923.46,707.24
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,945.9,721.34
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,965.59,733.57
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,980.23,744.47
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,991.84,753.43
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,997.56,758.5
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,1000.12,761.56
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,999.04,763.82
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,994.82,764.46
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,984.17,759.22
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,970.52,751.93
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,951.55,741.53
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,929.81,729.17
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,903.05,711.78
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,879.0,696.35
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,844.31,674.0
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,807.76,650.11
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,765.16,620.17
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,721.37,589.02
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,670.36,552.52
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,619.26,514.49
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,560.44,468.27
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,501.25,420.59
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,436.13,366.41
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,374.59,313.64
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,296.83,246.07
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,226.52,183.51
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,148.94,114.7
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,77.57,41.3
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,27.92,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,8.36,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,13.27,0.0
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,22.18,13.48
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,30.43,21.72
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,34.54,25.8
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,38.41,29.44
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,74.0,39.75
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,123.04,70.24
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,170.57,106.78
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,222.05,150.62
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,273.77,196.7
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,327.6,244.73
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,380.49,291.83
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,434.74,339.0
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,491.04,386.47
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,543.51,429.61
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,593.48,470.63
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,642.95,510.26
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,689.95,546.21
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,736.18,580.68
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,778.25,610.49
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,818.48,638.66
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,854.36,662.24
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,887.86,683.94
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,917.49,704.11
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,944.45,722.41
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,966.9,737.6
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,986.39,750.8
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,1000.44,759.9
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,1011.32,766.94
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,1018.93,770.84
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,1023.29,772.65
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,1021.1,771.68
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,1015.63,768.67
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,1005.42,762.57
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,992.04,754.45
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,973.34,742.34
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,951.74,728.54
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,924.86,711.34
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,895.4,692.33
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,860.42,670.15
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,823.49,646.43
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,780.8,617.5
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,741.38,590.7
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,690.82,555.73
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,640.0,519.97
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,582.93,475.93
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,526.85,431.42
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,461.79,379.41
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,402.36,330.01
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,330.74,268.6
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,265.55,210.85
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,184.82,140.42
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,111.72,63.63
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,41.89,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,8.36,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,13.13,0.0
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,21.06,12.49
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,28.41,19.73
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,31.79,23.07
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,38.4,29.11
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,76.41,39.72
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,122.03,67.07
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,169.39,103.18
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,220.42,146.02
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,271.8,190.82
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,329.62,240.75
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,382.63,287.27
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,436.74,333.8
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,488.57,377.0
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,540.47,419.04
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,590.39,459.16
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,639.71,497.88
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,685.44,532.07
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,729.61,564.18
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,771.62,593.5
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,811.85,621.4
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,847.06,644.7
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,879.88,666.23
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,909.58,686.3
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,936.67,704.58
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,958.46,719.6
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,977.28,732.71
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,992.52,742.9
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,1004.66,751.13
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,1010.51,755.25
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,1013.15,757.39
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,1011.43,756.43
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,1006.51,753.48
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,995.72,746.73
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,981.9,738.09
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,962.58,726.92
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,940.46,713.9
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,913.56,696.58
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,884.28,677.64
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,848.76,654.03
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,816.39,632.59
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,773.1,603.21
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,728.67,572.79
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,677.76,537.83
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,626.75,501.77
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,571.49,460.52
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,515.25,417.4
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,450.58,366.5
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,389.29,316.53
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,316.82,255.38
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,250.94,198.09
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,171.71,129.93
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,99.75,58.91
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,37.02,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,9.34,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,14.81,0.89
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,26.11,17.1
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,37.56,28.11
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,43.51,33.89
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,49.39,39.38
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,85.7,50.59
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,127.92,76.84
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,172.32,110.47
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,220.82,150.31
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,269.52,191.91
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,324.35,238.36
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,374.35,280.93
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,425.89,323.8
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,476.23,364.26
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,527.29,404.05
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,575.36,441.57
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,625.68,479.71
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,671.54,513.04
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,716.91,545.22
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,757.16,572.84
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,795.76,598.68
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,831.13,621.01
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,864.34,641.72
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,893.0,660.56
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,919.18,677.78
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,940.21,690.36
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,958.4,701.15
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,972.66,710.24
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,983.98,717.56
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,988.65,720.72
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,990.25,722.09
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,988.13,722.6
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,982.97,721.3
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,971.59,715.31
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,957.36,707.57
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,937.84,696.41
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,921.11,687.16
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,893.39,670.96
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,863.45,653.18
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,827.86,632.1
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,790.59,609.55
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,746.6,581.0
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,704.58,553.39
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,465.7,372.79
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,231.59,184.12
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,259.51,209.58
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,274.14,223.22
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,333.86,273.74
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,364.91,298.73
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,293.15,237.83
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,227.5,180.95
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,154.26,117.49
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,88.09,53.97
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,31.71,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,13.51,1.54
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,30.94,21.24
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,47.68,36.94
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,66.24,54.04
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,84.73,70.79
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,107.59,84.46
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,131.97,103.28
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,166.46,126.52
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,211.63,159.28
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,236.43,182.87
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,247.9,194.43
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,299.08,233.67
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,352.72,274.87
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,405.78,315.13
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,462.47,358.01
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,495.11,382.11
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,520.6,400.32
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,511.91,392.4
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,499.06,380.87
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,570.57,435.38
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,651.66,495.61
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,690.69,522.94
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,729.85,550.37
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,783.16,587.97
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,837.55,625.67
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,759.74,567.69
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,673.92,503.73
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,726.5,544.26
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,777.4,582.37
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,798.02,597.24
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,821.71,614.3
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,736.88,553.47
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,648.98,489.8
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,718.41,543.99
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,784.37,593.73
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,771.0,586.41
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,755.42,578.2
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,743.83,572.15
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,729.28,563.96
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,548.16,429.63
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,368.93,290.54
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,392.52,311.93
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,404.07,323.16
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,446.0,360.27
