Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,478.11,389.03
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,426.44,349.1
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,369.36,304.35
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,367.45,303.76
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,350.66,289.59
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,284.12,232.78
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,223.45,179.6
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,151.45,116.7
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,86.7,55.3
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,30.85,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,9.34,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,17.97,5.21
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,34.55,24.52
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,51.4,40.4
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,64.31,52.53
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,81.14,67.88
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,108.63,80.0
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,140.56,102.44
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,171.84,130.66
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,201.97,158.34
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,243.82,190.88
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,286.87,224.76
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,336.74,263.71
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,392.23,307.67
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,439.31,345.45
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,488.44,384.12
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,537.34,422.17
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,587.16,460.12
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,603.31,470.34
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,613.06,475.41
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,647.47,500.38
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,681.28,524.36
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,701.68,537.56
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,720.42,549.5
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,807.85,617.74
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,901.73,685.45
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,889.84,674.29
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,870.45,655.31
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,841.65,635.08
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,810.0,612.73
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,819.42,619.59
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,827.26,625.06
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,824.09,623.91
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,819.05,621.61
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,809.01,615.98
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,796.97,609.03
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,767.42,590.12
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,736.65,570.22
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,681.63,530.8
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,634.81,496.78
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,624.75,492.9
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,611.42,486.3
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,566.28,453.23
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,521.16,419.85
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,449.25,364.68
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,381.29,311.47
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,349.62,287.35
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,316.59,261.35
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,269.68,222.97
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,218.59,180.35
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,173.3,141.65
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,130.17,104.0
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,85.4,64.75
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,42.66,25.77
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,16.9,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,11.3,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,17.95,6.19
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,28.32,19.25
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,38.75,29.31
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,44.65,35.03
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,56.38,39.23
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,100.15,71.39
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,122.32,97.92
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,130.59,104.89
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,132.81,106.74
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,157.48,126.28
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,182.98,146.23
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,178.09,141.91
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,172.27,136.89
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,257.28,204.27
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,349.19,275.17
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,397.85,312.21
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,454.42,355.08
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,508.48,395.36
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,563.52,435.89
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,555.6,428.2
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,540.02,415.08
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,618.55,474.44
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,705.05,537.59
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,636.49,484.61
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,559.78,425.74
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,466.07,357.09
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,366.77,282.38
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,278.86,216.02
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,190.25,147.4
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,150.08,115.75
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,109.75,83.49
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,214.51,167.08
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,320.75,249.33
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,383.22,297.23
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,440.24,340.59
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,516.29,399.68
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,582.44,450.53
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,658.72,511.56
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,727.42,565.96
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,599.09,470.25
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,478.33,378.19
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,261.31,210.17
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,48.33,34.86
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,72.05,55.1
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,96.45,75.85
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,60.41,45.78
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,25.09,15.89
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,20.74,12.25
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,16.4,8.55
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,12.53,5.18
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,8.67,1.79
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,5.78,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.89,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.47,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,10.32,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,20.06,8.47
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,36.67,26.67
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,50.84,40.16
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,68.28,56.36
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,87.68,69.14
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,114.37,88.0
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,143.43,109.95
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,178.13,136.66
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,212.27,163.52
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,255.43,197.32
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,305.39,237.08
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,345.26,269.55
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,392.81,307.72
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,437.74,343.32
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,484.93,379.96
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,516.09,403.81
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,543.15,423.82
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,564.77,437.98
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,578.46,445.79
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,589.62,453.15
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,600.17,459.84
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,582.3,445.54
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,560.86,428.59
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,503.1,386.18
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,441.23,339.96
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,468.39,360.77
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,496.04,381.41
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,455.31,350.9
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,413.49,319.6
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,371.81,288.44
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,324.52,252.63
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,294.44,230.18
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,264.14,207.25
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,277.88,218.34
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,291.74,229.41
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,337.52,266.06
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,377.2,297.75
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,426.79,337.86
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,483.67,382.9
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,388.55,309.32
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,304.03,242.92
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,182.87,146.47
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,74.48,57.11
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,101.23,79.97
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,129.46,104.0
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,97.37,77.41
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,65.73,50.87
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,55.08,42.01
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,44.43,32.97
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,34.27,24.13
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,24.12,15.18
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,15.91,7.88
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,7.71,0.38
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.93,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,11.8,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,20.13,9.24
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,34.78,25.22
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,48.92,38.65
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,63.26,52.07
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,82.59,62.97
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,113.09,81.59
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,146.95,106.05
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,174.62,133.36
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,196.93,156.17
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,242.22,189.82
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,303.43,237.28
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,330.16,260.25
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,355.51,280.84
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,389.17,306.7
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,422.86,331.96
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,415.37,325.01
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,405.74,316.04
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,417.75,324.21
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,428.88,331.44
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,421.51,325.27
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,412.71,318.1
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,468.58,359.29
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,526.47,400.78
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,494.66,376.29
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,460.91,350.86
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,383.49,293.65
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,302.07,232.48
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,297.01,229.06
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,291.84,225.2
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,434.92,333.49
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,582.85,439.55
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,601.65,453.06
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,619.85,467.28
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,458.57,350.8
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,297.73,229.77
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,210.26,163.11
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,123.54,94.69
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,324.29,256.14
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,517.54,403.36
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,349.38,275.2
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,188.54,148.18
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,254.65,202.95
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,314.62,251.61
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,287.09,230.78
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,259.49,209.9
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,263.81,214.93
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,257.11,210.66
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,220.25,180.77
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,184.22,150.97
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,226.11,185.6
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,255.02,205.53
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,180.23,140.05
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,115.77,80.62
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,42.33,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,11.8,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,18.61,8.59
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,26.84,18.21
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,34.35,25.48
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,38.26,29.25
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,54.39,33.24
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,92.5,51.01
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,136.3,80.54
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,184.95,119.42
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,233.8,160.76
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,282.9,203.49
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,334.39,247.95
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,384.82,291.11
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,436.45,334.16
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,490.37,377.7
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,540.75,417.45
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,588.8,455.28
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,636.4,491.95
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,681.39,525.09
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,725.51,556.25
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,765.57,583.88
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,803.92,610.23
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,838.81,633.35
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,871.53,654.9
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,900.2,674.46
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,926.36,692.38
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,948.13,707.88
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,967.1,721.62
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,687.65,526.99
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,378.96,288.52
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,376.77,288.38
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,374.42,286.92
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,368.46,282.66
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,355.64,273.28
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,353.81,272.4
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,345.07,266.3
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,262.41,203.59
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,187.55,145.57
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,172.34,133.86
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,157.15,122.01
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,147.47,114.73
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,137.85,107.45
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,140.15,109.65
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,142.6,112.01
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,153.78,121.9
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,165.21,132.04
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,370.81,306.71
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,520.66,428.4
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,459.42,378.38
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,401.07,330.21
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,332.87,272.48
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,270.34,217.71
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,195.52,152.14
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,131.27,92.52
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,48.69,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,11.8,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,18.62,8.96
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,25.76,17.25
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,32.4,23.7
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,35.58,26.8
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,53.85,30.94
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,94.03,50.43
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,142.36,84.41
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,188.72,121.93
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,238.55,164.74
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,288.75,209.13
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,340.98,254.94
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,391.98,298.99
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,448.02,345.65
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,498.66,386.46
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,549.41,426.01
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,597.27,463.66
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,644.57,499.98
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,690.3,533.7
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,734.99,565.06
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,775.52,593.07
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,814.3,619.75
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,849.44,642.61
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,882.43,663.87
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,911.46,683.23
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,937.94,700.89
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,960.82,715.74
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,980.89,728.76
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,995.25,739.01
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,1006.56,747.39
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,1014.31,753.98
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,1018.9,758.59
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,1017.37,758.85
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,1012.65,757.13
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,1003.35,752.81
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,990.97,746.48
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,973.19,737.28
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,952.57,726.16
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,926.52,710.19
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,898.02,692.45
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,864.54,671.86
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,829.1,649.68
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,787.75,621.76
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,749.81,596.08
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,701.5,563.22
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,652.79,529.49
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,596.93,488.33
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,541.97,445.95
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,480.22,396.53
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,423.61,349.55
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,354.11,290.48
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,290.18,234.21
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,213.44,166.94
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,147.42,105.61
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,65.82,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,13.27,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,20.97,11.21
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,29.85,21.02
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,37.7,28.63
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,41.87,32.65
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,62.33,37.95
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,102.17,58.37
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,147.06,90.03
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,193.15,127.49
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,242.86,170.16
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,296.3,216.86
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,348.54,262.21
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,399.08,305.3
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,450.89,348.1
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,501.39,388.05
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,555.52,429.1
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,603.77,464.91
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,651.53,499.14
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,695.3,529.81
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,737.51,558.52
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,777.73,583.1
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,816.34,606.04
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,850.97,626.7
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,883.58,645.84
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,912.39,663.6
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,938.76,679.79
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,959.4,691.04
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,977.28,700.6
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,991.37,711.07
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,1002.54,719.83
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,1005.67,724.49
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,1005.76,727.29
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,1003.58,728.66
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,998.39,728.09
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,908.51,672.61
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,808.65,602.21
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,880.38,659.85
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,936.7,699.53
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,909.28,683.18
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,879.61,665.86
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,843.45,644.67
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,805.63,621.96
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,763.28,594.43
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,722.73,567.76
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,672.81,534.49
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,622.96,499.59
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,567.66,459.07
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,513.38,418.03
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,450.41,368.24
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,390.57,319.41
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,322.69,262.67
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,260.24,208.71
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,184.72,143.67
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,121.63,87.1
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,54.76,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,13.27,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,20.92,11.34
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,29.67,20.74
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,37.52,28.26
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,41.7,32.26
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,63.93,38.13
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,103.13,58.22
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,147.51,89.19
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,193.79,126.37
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,246.97,171.16
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,296.89,213.9
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,348.76,257.63
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,399.63,300.42
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,451.77,343.12
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,501.58,382.27
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,551.46,420.17
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,602.66,459.05
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,650.3,494.53
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,695.11,526.38
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,739.14,556.58
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,779.35,582.08
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,817.88,606.1
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,852.77,626.19
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,885.61,644.63
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,914.14,662.14
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,940.2,678.06
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,962.58,690.35
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,982.3,700.98
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,996.04,710.24
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,1006.78,717.81
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,1012.58,721.98
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,1015.27,724.32
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,1013.34,726.65
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,1008.3,727.12
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,998.27,723.09
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,985.26,717.2
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,965.95,707.24
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,943.9,695.46
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,917.55,680.73
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,888.86,664.3
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,854.35,644.5
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,823.03,626.65
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,780.69,599.61
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,737.18,571.41
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,688.35,539.88
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,639.3,507.41
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,584.24,468.12
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,532.58,429.73
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,470.19,381.31
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,410.66,333.48
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,342.68,277.15
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,280.15,223.42
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,205.0,158.87
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,140.16,100.78
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,63.9,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,13.76,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,21.68,12.18
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,31.46,22.34
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,41.08,31.45
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,45.51,35.66
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,68.74,42.14
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,107.13,62.69
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,150.82,93.76
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,196.04,130.46
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,244.99,172.18
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,294.08,214.84
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,348.95,261.66
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,399.09,304.0
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,450.58,346.15
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,500.13,385.03
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,550.13,422.83
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,598.06,458.63
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,648.07,494.69
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,692.07,525.93
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,734.78,555.52
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,774.49,581.51
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,812.61,606.13
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,846.92,628.02
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,879.19,648.45
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,907.54,667.48
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,933.52,685.01
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,955.15,698.96
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,974.15,711.23
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,988.56,720.94
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,1000.1,728.94
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,1008.55,734.16
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,1013.95,737.53
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,1012.1,736.79
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,1007.18,734.26
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,998.63,730.01
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,987.06,723.91
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,968.37,714.61
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,946.96,703.53
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,921.05,688.07
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,892.76,670.95
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,863.42,654.29
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,827.0,632.5
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,784.9,605.23
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,741.67,576.79
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,692.01,544.26
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,642.17,510.84
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,588.32,471.89
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,533.42,430.78
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,471.11,382.98
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,411.69,335.65
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,341.38,277.69
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,276.95,222.6
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,201.72,157.64
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,135.78,98.82
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,61.6,7.22
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,14.25,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,22.45,13.06
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,31.25,22.27
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,39.03,29.74
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,43.14,33.65
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,68.71,40.76
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,107.95,61.85
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,152.78,94.06
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,199.33,132.51
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,252.69,178.61
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,302.11,222.39
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,353.82,267.75
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,404.65,311.52
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,456.69,354.96
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,507.32,396.11
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,561.56,438.5
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,609.32,474.82
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,656.55,509.59
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,702.41,542.46
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,747.72,572.97
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,788.3,600.47
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,827.12,626.6
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,862.13,649.22
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,895.02,670.3
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,923.58,690.16
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,949.57,708.37
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,971.89,722.82
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,991.43,735.46
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,1006.27,746.01
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,1018.07,754.71
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,1024.38,759.32
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,1027.54,761.92
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,1026.53,762.9
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,1022.37,761.89
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,1012.54,757.18
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,999.62,750.46
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,982.42,741.99
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,962.38,731.58
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,936.2,717.08
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,907.52,701.23
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,874.03,680.96
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,838.58,659.04
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,797.28,631.29
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,754.61,602.2
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,711.14,572.73
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,662.57,538.86
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,608.47,499.43
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,554.93,458.2
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,493.01,409.22
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,433.53,360.46
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,370.21,306.07
