Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,309.24,251.92
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,233.18,184.42
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,167.04,123.53
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,76.17,17.73
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,13.76,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,21.77,12.72
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,27.81,19.32
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,33.46,24.83
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,36.6,27.85
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,64.29,35.24
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,108.08,60.08
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,153.45,92.94
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,200.42,132.16
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,250.63,176.2
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,300.57,220.93
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,352.64,267.15
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,407.79,314.9
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,459.65,358.88
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,509.87,400.51
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,560.35,441.13
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,608.6,478.55
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,656.17,514.31
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,653.63,508.0
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,636.85,490.1
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,673.18,515.37
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,708.83,539.36
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,664.18,503.14
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,610.31,460.15
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,769.52,585.69
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,942.15,707.65
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,964.16,721.55
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,983.44,734.98
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,907.15,683.46
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,815.08,612.1
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,925.41,699.28
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,1021.88,765.47
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,1020.36,764.52
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,1015.69,762.37
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,1006.08,757.34
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,993.49,750.39
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,975.94,739.83
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,955.59,727.43
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,928.21,710.51
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,898.57,692.19
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,865.21,672.02
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,829.98,650.26
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,698.43,556.69
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,566.76,454.57
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,619.65,502.01
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,650.88,531.03
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,595.4,488.47
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,543.3,447.35
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,481.81,397.95
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,423.03,349.3
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,355.65,292.14
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,293.38,237.61
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,217.93,171.45
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,152.34,112.39
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,70.81,21.62
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,12.11,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,23.99,14.67
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,32.37,23.32
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,39.63,30.3
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,43.71,34.18
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,72.62,42.59
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,112.62,65.32
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,157.63,98.45
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,203.5,136.9
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,256.23,183.1
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,305.78,227.29
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,357.62,273.05
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,408.11,317.04
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,459.81,360.88
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,509.93,402.43
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,563.77,445.55
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,611.61,483.04
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,658.96,519.17
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,705.35,553.99
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,751.62,586.51
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,792.02,613.53
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,830.63,639.01
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,865.33,661.52
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,897.74,682.29
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,926.35,701.95
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,952.37,719.87
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,973.87,733.38
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,992.52,745.01
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,1007.32,755.83
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,1019.09,764.74
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,1026.69,771.15
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,1031.12,775.91
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,1029.54,776.26
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,1024.76,774.57
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,1015.39,769.84
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,1002.93,763.09
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,985.59,754.11
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,965.41,743.17
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,938.88,726.63
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,909.93,708.31
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,876.78,687.3
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,841.64,664.68
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,800.75,636.64
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,758.5,607.34
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,715.22,577.82
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,666.82,543.88
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,611.24,503.09
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,556.57,460.59
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,495.87,412.37
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,439.95,366.31
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,370.63,307.1
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,306.75,250.69
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,231.55,183.93
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,166.03,124.18
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,77.15,29.24
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,12.07,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,23.94,14.75
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,33.18,24.07
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,41.33,31.86
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,45.32,35.72
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,75.03,44.65
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,114.51,67.68
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,158.85,100.62
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,204.23,138.44
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,253.16,180.96
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,305.72,226.64
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,357.32,270.99
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,406.95,313.72
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,457.76,356.28
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,507.96,396.66
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,562.1,438.63
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,609.22,474.88
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,655.83,509.78
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,701.8,544.15
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,747.68,576.41
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,787.31,602.74
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,825.14,627.62
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,860.14,650.34
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,892.98,671.44
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,921.36,690.74
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,947.19,708.36
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,968.52,721.96
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,987.03,733.73
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,1001.71,744.09
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,1013.38,752.58
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,1019.17,757.6
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,1021.83,760.68
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,1020.32,760.78
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,1015.69,758.92
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,1006.46,754.72
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,994.19,748.67
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,976.13,739.34
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,955.3,728.1
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,930.09,712.36
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,902.31,694.8
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,869.02,674.26
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,833.79,652.13
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,793.04,624.5
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,751.03,595.69
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,708.29,566.66
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,660.42,533.29
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,604.38,492.36
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,549.38,450.0
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,488.81,401.6
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,433.09,355.73
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,364.22,297.86
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,300.83,242.82
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,226.74,178.46
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,162.11,120.69
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,75.9,32.44
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,10.95,0.0
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,22.34,13.45
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,27.89,19.27
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,33.1,24.24
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,35.87,26.86
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,68.63,36.02
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,113.23,62.36
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,159.48,96.43
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,207.2,136.04
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,258.09,180.02
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,309.03,224.25
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,366.4,272.86
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,418.09,316.97
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,470.66,360.62
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,522.03,402.26
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,573.64,442.89
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,622.35,479.78
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,670.41,515.05
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,715.53,547.34
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,759.22,576.13
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,800.27,603.29
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,839.55,628.94
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,875.19,650.62
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,908.63,670.55
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,937.55,688.61
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,963.85,704.88
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,985.55,717.2
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,1004.39,727.68
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,1019.34,737.64
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,1031.23,745.76
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,1037.56,750.45
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,1040.69,753.27
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,1039.63,753.55
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,1035.37,751.92
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,1025.0,746.93
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,1011.55,740.03
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,993.62,729.85
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,972.83,717.84
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,946.65,702.61
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,918.02,685.66
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,883.84,665.51
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,847.71,643.81
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,806.43,617.28
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,763.84,589.5
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,720.08,561.16
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,671.22,528.55
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,616.69,490.67
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,562.79,450.73
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,502.23,404.47
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,443.92,358.34
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,378.94,304.59
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,316.57,251.31
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,243.23,188.66
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,179.03,131.91
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,83.42,39.15
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,11.34,0.0
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,23.18,14.04
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,29.61,20.53
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,35.61,26.16
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,38.64,28.99
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,72.49,38.75
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,113.44,62.35
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,162.45,98.63
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,209.24,137.23
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,259.27,180.17
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,309.24,223.4
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,361.15,267.6
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,412.58,310.96
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,468.91,356.76
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,519.12,396.04
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,569.42,434.07
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,617.41,470.26
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,664.78,505.06
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,709.84,537.42
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,753.9,566.95
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,794.41,594.34
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,833.16,620.4
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,867.9,642.71
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,900.43,663.43
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,928.83,682.01
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,954.69,698.93
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,976.08,713.31
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,994.65,725.94
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,1008.9,735.84
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,1020.14,743.92
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,1026.4,748.88
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,1029.55,751.95
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,1028.08,751.81
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,1023.49,749.78
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,1013.42,744.57
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,1000.35,737.49
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,981.86,727.99
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,960.58,716.65
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,934.91,700.93
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,906.85,683.55
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,872.86,663.06
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,836.97,641.06
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,795.83,614.1
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,758.17,589.44
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,710.08,557.17
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,661.58,524.22
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,608.12,486.26
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,555.24,446.62
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,494.44,399.68
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,438.5,354.97
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,372.4,300.16
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,311.08,247.61
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,237.95,185.1
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,173.8,128.66
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,82.01,41.46
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,12.81,0.0
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,26.01,16.72
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,32.29,23.24
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,38.17,28.91
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,41.49,32.04
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,76.86,42.77
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,117.49,66.75
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,166.77,103.97
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,214.29,144.07
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,265.15,188.76
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,315.75,234.14
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,368.6,281.13
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,419.66,326.27
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,475.49,374.0
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,526.15,415.93
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,577.06,456.79
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,625.25,495.48
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,672.77,532.74
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,715.82,564.66
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,757.06,593.4
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,797.23,621.97
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,835.65,649.27
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,870.72,673.15
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,903.74,695.5
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,933.34,716.04
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,960.48,734.88
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,983.98,751.63
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,1004.82,766.65
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,1021.09,778.6
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,1034.37,788.65
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,1043.18,795.74
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,1048.87,800.82
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,994.31,765.18
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,928.63,717.45
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,986.53,764.36
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,1025.88,793.45
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,1008.61,783.63
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,988.46,772.13
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,963.79,756.25
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,936.42,738.42
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,902.52,717.15
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,866.61,694.16
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,785.12,636.62
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,705.28,578.97
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,586.36,485.17
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,474.11,393.67
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,532.36,444.94
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,557.56,468.01
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,490.91,413.3
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,431.69,363.38
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,370.3,310.62
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,312.76,259.29
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,236.52,191.18
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,169.64,130.35
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,81.69,45.29
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,14.85,0.06
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,28.91,19.46
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,43.99,34.02
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,58.53,47.78
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,73.21,61.33
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,103.14,76.82
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,133.16,97.58
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,166.73,123.35
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,196.24,151.82
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,223.22,177.69
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,276.41,213.62
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,370.79,287.45
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,360.13,287.01
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,328.05,263.95
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,362.57,291.03
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,403.59,322.77
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,519.87,419.23
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,675.71,545.0
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,570.48,457.43
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,442.22,348.68
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,565.89,448.24
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,705.87,556.88
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,804.08,635.98
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,913.54,715.08
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,942.36,734.94
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,968.58,753.47
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,990.71,769.16
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,1010.0,782.94
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,1024.45,793.01
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,1035.86,801.07
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,1041.39,805.16
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,1043.77,807.2
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,1042.32,806.71
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,1037.69,804.16
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,1030.66,800.48
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,1020.41,794.66
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,1002.56,784.27
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,981.84,771.92
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,956.56,755.26
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,928.59,736.67
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,895.63,714.08
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,860.64,689.96
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,819.69,661.27
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,777.29,631.31
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,729.79,598.03
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,686.18,567.28
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,630.7,525.55
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,576.04,481.78
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,514.91,432.23
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,455.98,383.01
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,387.77,324.57
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,322.88,267.31
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,248.01,200.54
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,182.16,140.45
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,86.93,50.58
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,11.58,0.0
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,23.8,15.13
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,29.28,20.81
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,34.43,25.79
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,37.17,28.47
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,75.46,40.39
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,120.02,68.51
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,165.89,103.64
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,197.55,144.76
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,212.49,169.21
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,236.68,188.89
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,260.21,207.62
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,256.65,205.0
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,249.71,199.35
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,309.7,246.25
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,373.38,295.15
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,371.94,293.36
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,368.18,289.88
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,326.45,256.78
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,284.54,223.35
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,345.36,270.69
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,410.16,320.06
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,344.48,268.9
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,276.92,216.1
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,284.96,222.46
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,293.03,228.65
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,310.29,242.0
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,327.66,255.38
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,414.53,322.33
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,500.69,387.29
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,484.11,374.7
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,467.03,362.15
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,484.47,376.08
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,501.85,389.83
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,602.23,468.77
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,701.54,545.0
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,640.14,499.05
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,586.87,459.28
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,642.7,505.6
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,684.76,540.98
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,781.25,621.23
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,841.85,668.46
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,626.24,506.1
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,410.24,331.14
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,446.57,364.75
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,466.15,384.02
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,524.25,434.24
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,557.93,463.71
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,499.83,416.77
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,441.93,369.06
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,375.73,312.41
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,314.29,258.15
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,241.14,193.6
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,176.7,135.51
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,99.53,60.51
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,23.93,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,12.43,0.57
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,25.64,16.78
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,31.94,23.22
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,37.84,28.91
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,42.37,33.21
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,80.6,45.0
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,121.62,70.46
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,167.49,105.64
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,217.5,148.15
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,267.31,191.9
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,317.12,236.05
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,369.18,281.39
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,420.3,325.18
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,476.18,371.23
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,526.11,411.42
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,576.08,450.37
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,565.49,440.12
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,538.04,415.39
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,636.59,493.46
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,762.08,586.07
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,734.43,562.5
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,691.07,526.0
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,698.66,529.98
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,700.82,529.48
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,449.05,346.76
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,182.44,140.23
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,321.86,249.11
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,462.81,354.51
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,450.54,344.87
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,437.8,335.62
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,359.69,276.9
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,276.45,213.36
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,475.19,368.3
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,666.26,510.88
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,461.81,358.51
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,244.98,190.51
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,523.55,413.75
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,785.64,610.9
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,863.92,673.55
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,916.55,713.03
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,883.1,691.73
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,847.69,669.39
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,806.69,643.0
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,764.41,615.22
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,721.69,586.09
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,673.81,552.52
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,619.62,512.51
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,566.18,470.39
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,506.71,422.8
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,449.36,375.43
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,384.62,320.35
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,322.47,265.75
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,251.46,202.5
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,188.75,145.33
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,109.88,69.05
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,31.91,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,13.11,1.48
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,26.5,17.58
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,33.7,24.81
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,40.43,31.25
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,45.78,36.31
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,82.39,47.24
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,122.03,72.08
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,166.84,106.54
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,212.82,145.87
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,265.12,191.85
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,313.41,235.03
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,364.07,279.71
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,414.15,323.15
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,465.27,366.24
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,518.16,409.38
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,567.59,448.68
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,614.9,486.54
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,661.69,523.2
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,706.32,556.68
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,750.26,587.23
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,700.16,545.36
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,631.77,487.02
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,754.6,585.93
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,894.26,686.43
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,922.26,704.64
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,947.77,722.04
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,968.87,735.44
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,987.21,747.01
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,1001.73,757.11
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,1013.32,765.35
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,1015.94,768.01
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,1015.5,768.76
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,1013.7,768.39
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,1008.9,766.1
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,915.18,702.4
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,811.57,623.36
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,528.92,414.49
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,236.35,184.24
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,310.0,243.54
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,378.7,297.63
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,363.87,287.33
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,348.71,276.95
