Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,413.75,331.45
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,464.36,373.93
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,374.37,302.85
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,280.93,227.85
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,322.28,264.55
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,355.29,293.4
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,313.11,259.41
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,271.79,225.54
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,305.23,253.39
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,319.13,262.0
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,247.8,198.77
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,184.71,141.85
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,108.23,69.36
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,31.0,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,12.31,1.46
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,25.42,16.6
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,31.74,22.95
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,37.65,28.61
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,43.83,34.39
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,81.32,44.99
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,121.95,70.69
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,170.7,108.63
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,216.77,148.1
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,265.96,191.65
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,299.01,228.94
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,312.92,246.49
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,350.44,277.24
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,388.59,307.9
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,420.23,332.41
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,450.72,355.42
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,457.11,358.97
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,454.21,355.04
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,529.25,412.37
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,607.93,471.15
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,493.19,383.16
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,365.1,282.89
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,381.14,295.44
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,397.37,307.61
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,451.96,349.03
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,507.94,390.87
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,388.14,300.63
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,263.65,204.83
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,305.15,237.33
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,347.01,269.43
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,398.63,309.0
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,447.08,345.8
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,469.49,363.09
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,491.94,380.48
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,445.92,345.91
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,399.52,310.95
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,390.24,304.56
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,380.76,297.9
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,403.97,317.07
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,426.56,335.64
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,523.15,415.48
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,612.2,487.99
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,441.72,354.73
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,280.44,224.53
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,390.33,318.85
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,487.34,400.09
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,352.65,290.26
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,215.05,175.8
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,186.5,153.02
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,158.16,129.71
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,130.24,106.01
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,102.69,82.21
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,74.44,57.61
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,44.2,31.28
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,24.84,12.91
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,6.88,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,11.81,1.55
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,24.38,15.8
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,29.39,20.95
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,34.1,25.51
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,41.19,32.07
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,79.68,42.34
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,123.99,71.3
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,169.43,106.69
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,216.42,147.1
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,266.46,191.49
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,316.2,236.16
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,367.86,281.88
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,422.4,328.95
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,473.63,372.26
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,523.5,413.47
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,573.44,453.57
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,620.83,490.7
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,667.62,526.43
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,712.07,559.82
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,755.64,589.92
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,795.69,618.13
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,833.97,644.94
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,868.64,667.84
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,901.11,689.08
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,929.52,708.46
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,955.39,726.1
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,977.2,739.89
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,996.22,751.81
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,1010.95,762.01
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,1022.68,770.4
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,1026.74,774.29
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,1027.69,776.24
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,1026.26,775.77
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,1021.73,773.33
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,1013.1,769.13
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,1001.44,762.94
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,984.56,754.26
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,964.91,743.67
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,939.99,727.92
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,912.55,710.36
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,879.47,689.7
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,844.46,667.47
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,805.53,641.13
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,765.21,613.47
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,722.87,584.63
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,675.31,551.34
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,621.94,512.88
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,569.13,472.13
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,510.01,424.8
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,452.94,377.73
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,390.71,324.84
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,330.64,272.17
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,259.53,209.1
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,196.47,151.95
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,118.76,79.48
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,38.24,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,13.86,3.13
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,28.18,19.09
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,34.84,25.76
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,41.06,31.72
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,49.2,39.2
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,86.41,49.09
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,126.51,74.82
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,171.32,109.5
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,217.29,148.58
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,269.63,194.15
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,318.31,237.15
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,369.21,281.42
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,419.27,324.3
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,470.42,366.9
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,523.1,409.4
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,572.38,448.22
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,619.54,484.61
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,666.19,519.68
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,710.2,551.99
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,753.02,581.49
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,792.33,608.5
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,829.99,634.2
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,863.8,655.86
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,895.5,675.93
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,923.17,693.16
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,948.4,708.7
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,969.75,722.0
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,988.4,733.56
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,1002.85,743.41
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,1014.43,751.5
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,1020.21,756.27
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,1022.98,759.2
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,1021.69,759.2
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,1017.39,757.34
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,1007.67,752.34
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,995.06,745.5
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,977.67,735.18
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,957.61,723.11
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,931.71,707.06
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,903.5,689.4
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,875.72,673.25
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,840.76,651.84
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,799.88,624.73
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,757.83,596.48
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,710.89,565.13
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,663.56,532.9
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,612.07,495.89
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,559.05,455.97
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,499.41,409.4
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,442.13,363.27
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,376.31,308.73
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,315.05,256.26
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,243.28,194.32
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,179.68,138.23
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,106.31,71.5
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,29.5,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,6.39,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,14.65,3.96
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,29.22,20.05
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,36.18,26.99
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,41.89,32.48
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,51.26,34.93
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,89.08,51.02
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,128.91,76.29
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,173.86,110.64
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,220.37,149.97
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,273.24,195.62
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,322.76,238.3
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,374.59,281.92
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,425.05,323.88
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,476.56,365.17
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,529.76,405.63
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,579.57,442.07
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,626.49,475.92
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,672.83,508.15
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,717.23,538.59
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,760.69,566.0
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,800.72,591.67
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,839.04,616.01
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,873.61,637.72
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,906.12,658.0
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,934.31,676.72
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,960.0,693.9
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,981.64,707.86
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,1000.57,720.11
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,1014.81,730.21
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,1026.1,738.58
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,1032.43,744.51
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,1035.67,748.58
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,1034.81,750.09
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,1030.86,749.69
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,1020.41,745.14
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,1006.99,738.68
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,990.2,729.6
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,970.66,718.71
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,944.25,703.22
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,915.5,686.07
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,882.16,666.64
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,846.9,645.65
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,807.05,621.37
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,770.74,599.19
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,723.13,567.94
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,675.06,535.78
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,622.14,498.3
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,569.77,458.77
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,509.89,413.44
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,454.61,370.05
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,389.54,316.63
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,328.9,265.09
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,257.84,204.15
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,194.75,148.69
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,119.97,81.18
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,39.37,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,6.39,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,13.01,3.05
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,27.03,17.93
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,32.81,23.68
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,38.23,28.82
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,47.86,30.97
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,85.61,46.73
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,126.54,72.86
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,172.05,107.52
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,221.74,148.61
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,271.18,190.31
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,320.2,231.8
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,371.17,273.86
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,421.21,314.79
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,472.24,355.19
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,525.09,395.84
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,574.34,432.74
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,621.29,468.29
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,667.67,502.69
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,711.26,533.46
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,753.65,561.43
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,792.61,587.51
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,829.89,612.38
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,864.22,633.99
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,896.42,654.1
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,924.08,672.47
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,949.31,689.33
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,969.73,702.33
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,987.45,713.64
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,1001.88,723.78
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,1013.47,732.22
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,1018.77,737.72
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,1021.08,741.37
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,1019.34,743.47
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,1014.61,743.7
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,1004.05,738.72
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,990.66,731.92
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,972.97,723.32
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,952.64,712.93
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,926.13,697.21
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,897.41,679.85
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,869.62,663.79
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,834.63,642.48
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,793.1,615.24
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,750.55,586.93
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,703.09,555.32
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,657.93,524.83
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,603.15,485.34
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,549.42,445.14
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,489.61,398.53
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,432.26,352.6
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,366.24,298.31
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,305.0,246.39
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,235.37,186.86
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,172.87,132.41
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,105.19,71.91
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,29.87,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,6.88,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,14.62,4.34
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,29.16,19.78
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,36.48,26.94
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,42.63,32.76
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,53.11,35.39
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,89.52,51.36
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,128.9,76.82
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,173.12,110.78
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,218.39,148.76
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,266.92,190.47
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,318.37,234.72
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,368.56,277.24
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,417.54,318.14
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,467.69,358.77
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,516.1,396.39
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,564.83,432.97
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,614.65,469.91
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,660.96,503.43
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,704.37,534.17
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,746.93,562.57
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,785.59,589.15
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,822.65,614.57
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,856.79,636.73
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,888.89,657.43
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,916.16,675.72
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,941.05,692.5
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,962.08,707.23
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,980.51,720.34
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,994.81,730.0
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,1006.31,737.96
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,1011.58,742.82
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,1013.92,745.87
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,1012.74,746.33
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,1008.61,744.97
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,999.58,740.46
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,987.69,734.15
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,970.11,723.76
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,949.89,711.66
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,925.32,696.63
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,903.91,683.77
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,871.25,664.09
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,836.76,643.0
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,795.82,615.89
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,753.74,587.7
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,706.95,556.61
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,662.38,526.63
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,608.87,488.33
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,556.18,449.1
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,497.07,403.45
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,440.31,358.3
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,375.15,305.08
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,314.4,253.8
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,244.04,193.77
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,181.49,139.25
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,111.27,76.88
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,34.52,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,15.65,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,13.38,3.72
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,27.87,18.82
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,33.61,24.49
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,39.0,29.54
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,50.06,31.9
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,88.15,48.25
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,128.77,74.3
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,177.44,111.71
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,224.25,150.56
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,274.16,192.87
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,323.66,234.97
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,375.24,277.9
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,425.41,319.31
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,480.32,362.96
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,530.04,400.83
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,579.96,437.56
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,627.49,472.66
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,674.45,506.45
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,718.6,537.92
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,761.51,566.35
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,800.97,591.54
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,838.73,615.38
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,873.03,637.27
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,905.16,657.64
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,933.19,676.1
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,958.74,693.02
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,980.34,707.46
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,999.24,720.27
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,1013.44,730.18
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,1024.73,738.36
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,1031.09,743.98
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,1034.39,747.76
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,1033.66,748.61
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,1029.86,747.61
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,1020.09,743.23
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,1007.37,736.99
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,989.82,728.67
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,969.55,718.52
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,944.36,703.64
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,916.82,687.11
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,883.35,667.44
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,848.0,646.26
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,813.52,624.41
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,772.65,597.73
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,725.39,566.81
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,677.68,534.99
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,624.75,498.32
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,572.39,459.7
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,515.64,416.79
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,458.72,372.34
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,393.43,319.07
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,332.4,267.56
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,261.84,207.32
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,198.97,152.34
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,125.33,87.16
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,53.65,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,19.89,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,9.83,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,16.63,6.06
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,24.94,16.06
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,29.5,20.57
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,33.78,24.57
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,45.55,26.78
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,88.33,45.98
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,130.42,72.57
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,176.73,107.31
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,224.03,146.09
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,274.23,188.21
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,324.64,230.7
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,380.92,276.8
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,431.7,317.9
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,483.28,358.4
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,533.18,396.48
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,583.04,433.32
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,630.85,468.1
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,678.05,501.56
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,721.76,532.14
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,763.99,559.51
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,804.3,586.52
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,842.89,612.3
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,877.48,634.65
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,909.89,655.48
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,938.65,674.73
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,964.93,692.44
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,986.33,707.08
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,1004.95,720.06
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,1019.77,730.26
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,1031.65,738.72
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,1038.58,744.59
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,1042.42,748.62
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,1041.17,749.09
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,1036.81,747.69
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,1027.9,743.48
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,1015.99,737.42
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,998.71,727.58
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,978.64,715.99
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,954.06,701.44
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,927.03,685.25
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,893.97,665.97
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,858.93,645.18
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,818.81,619.4
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,777.38,592.46
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,735.54,565.84
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,688.35,534.89
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,635.48,499.15
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,583.12,461.35
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,524.06,417.31
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,469.39,375.14
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,404.34,322.85
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,343.5,272.26
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,272.39,212.64
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,208.94,157.97
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,132.8,92.0
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,59.26,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,22.17,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,9.83,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,17.55,6.84
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,26.8,17.61
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,32.15,22.84
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,37.17,27.49
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,49.16,29.55
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,88.15,46.16
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,133.73,76.36
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,180.22,112.23
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,227.8,152.26
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,278.43,195.96
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,328.56,239.14
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,380.56,282.99
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,435.95,328.75
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,488.09,370.75
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,538.22,409.36
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,588.44,446.65
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,636.76,482.18
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,684.47,516.23
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,728.47,546.65
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,770.91,573.57
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,810.76,599.8
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,848.88,624.71
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,883.59,645.96
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,916.08,665.61
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,945.3,684.78
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,972.05,702.4
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,993.05,714.95
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,1011.26,725.79
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,1026.11,735.99
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,1038.06,744.47
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,985.61,712.1
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,921.49,665.28
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,986.15,717.42
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,1035.59,751.81
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,1025.23,746.47
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,1012.02,739.77
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,951.24,702.3
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,881.28,656.29
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,910.07,679.66
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,925.67,691.66
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,891.91,671.06
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,856.29,649.35
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,815.45,622.76
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,773.36,595.02
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,725.28,563.2
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,679.72,532.74
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,626.62,495.32
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,574.11,456.9
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,513.74,411.6
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,455.65,366.65
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,390.92,314.34
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,330.3,263.77
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,258.36,203.4
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,193.98,148.13
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,110.51,77.58
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,23.63,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,10.81,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,10.81,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,19.51,8.4
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,30.68,21.02
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,36.75,27.0
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,42.44,32.35
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,55.44,35.11
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,94.04,52.31
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,135.09,78.85
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,180.92,113.91
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,231.53,155.59
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,281.74,197.7
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,331.47,239.41
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,383.34,281.82
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,434.3,323.36
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,486.28,364.47
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,540.32,404.96
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,590.9,441.65
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,638.94,476.69
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,686.44,510.46
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,730.82,541.28
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,773.98,569.23
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,813.67,595.39
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,851.66,620.33
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,886.13,641.63
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,918.45,661.44
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,946.71,679.36
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,972.49,695.74
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,994.77,709.67
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,1014.36,721.94
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,1028.31,731.61
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,1039.33,739.58
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,1049.63,747.23
