Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,0,965.0,109.0,2.7,27.0,1024.0,1056.83,753.03
2016,6,2,13,15,961.5,108.0,2.8,27.0,1005.5,1055.66,753.7
2016,6,2,13,30,958.0,107.0,2.9,27.0,987.0,1051.34,752.53
2016,6,2,13,45,954.5,105.0,3.0,27.0,962.0,1042.84,748.81
2016,6,2,14,0,951.0,103.0,3.1,27.0,937.0,1031.26,743.21
2016,6,2,14,15,944.5,101.5,3.1,27.0,905.0,1014.3,733.4
2016,6,2,14,30,938.0,100.0,3.1,27.0,873.0,994.49,721.85
2016,6,2,14,45,930.5,97.5,3.15,27.0,835.5,969.94,707.64
2016,6,2,15,0,923.0,95.0,3.2,27.0,798.0,942.79,691.73
2016,6,2,15,15,911.5,93.0,3.2,26.5,754.5,910.24,673.15
2016,6,2,15,30,900.0,91.0,3.2,26.0,711.0,875.64,653.02
2016,6,2,15,45,886.0,88.0,3.2,26.0,663.5,835.98,627.97
2016,6,2,16,0,872.0,85.0,3.2,26.0,616.0,794.81,601.64
2016,6,2,16,15,852.5,82.0,3.2,25.5,565.5,748.17,572.27
2016,6,2,16,30,833.0,79.0,3.2,25.0,515.0,705.35,545.08
2016,6,2,16,45,808.5,75.5,3.2,24.5,462.0,653.48,510.67
2016,6,2,17,0,784.0,72.0,3.2,24.0,409.0,601.83,474.42
2016,6,2,17,15,748.0,67.5,2.95,23.0,355.5,542.53,430.67
2016,6,2,17,30,712.0,63.0,2.7,22.0,302.0,485.0,386.75
2016,6,2,17,45,661.0,57.5,2.45,21.5,249.5,420.59,335.18
2016,6,2,18,0,610.0,52.0,2.2,21.0,197.0,362.44,286.78
2016,6,2,18,15,529.5,45.0,1.95,20.0,149.0,291.87,227.71
2016,6,2,18,30,449.0,38.0,1.7,19.0,101.0,228.59,173.05
2016,6,2,18,45,314.5,27.5,1.45,18.0,63.0,151.37,106.16
2016,6,2,19,0,180.0,17.0,1.2,17.0,25.0,78.44,5.24
2016,6,2,19,15,90.0,8.5,1.15,16.5,12.5,29.54,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,5.0,0.4,15.5,6.0,0.0,0.0
2016,6,3,5,0,93.0,10.0,0.4,16.0,12.0,9.83,0.0
2016,6,3,5,15,246.5,22.0,0.35,16.5,46.0,17.0,6.55
2016,6,3,5,30,400.0,34.0,0.3,17.0,80.0,25.77,16.5
2016,6,3,5,45,491.0,42.0,0.3,17.5,127.0,30.29,20.95
2016,6,3,6,0,582.0,50.0,0.3,18.0,174.0,34.55,24.92
2016,6,3,6,15,639.5,55.5,0.35,18.5,225.5,47.84,27.01
2016,6,3,6,30,697.0,61.0,0.4,19.0,277.0,91.3,46.64
2016,6,3,6,45,735.5,65.5,0.45,20.0,331.0,134.43,74.03
2016,6,3,7,0,774.0,70.0,0.5,21.0,385.0,181.74,109.61
2016,6,3,7,15,801.5,73.5,0.55,22.0,438.0,229.86,148.8
2016,6,3,7,30,829.0,77.0,0.6,23.0,491.0,280.77,191.04
2016,6,3,7,45,848.5,80.5,0.65,24.0,542.5,336.03,236.48
2016,6,3,8,0,868.0,84.0,0.7,25.0,594.0,388.57,278.92
2016,6,3,8,15,883.5,86.5,0.65,25.5,642.0,439.94,319.43
2016,6,3,8,30,899.0,89.0,0.6,26.0,690.0,492.06,358.98
2016,6,3,8,45,910.0,91.0,0.55,27.0,734.0,541.99,394.72
2016,6,3,9,0,921.0,93.0,0.5,28.0,778.0,591.81,428.79
2016,6,3,9,15,930.0,95.0,0.35,28.0,817.0,640.12,460.92
2016,6,3,9,30,939.0,97.0,0.2,28.0,856.0,687.74,491.24
2016,6,3,9,45,948.5,96.0,0.1,28.5,890.0,732.02,517.82
2016,6,3,10,0,958.0,95.0,0.0,29.0,924.0,775.19,541.79
2016,6,3,10,15,963.0,96.0,0.15,29.0,950.5,815.51,566.92
2016,6,3,10,30,968.0,97.0,0.3,29.0,977.0,854.02,591.8
2016,6,3,10,45,967.0,100.0,0.45,29.5,995.5,887.53,612.7
2016,6,3,11,0,966.0,103.0,0.6,30.0,1014.0,918.56,632.19
2016,6,3,11,15,968.0,103.5,0.7,30.0,1026.0,947.27,650.6
2016,6,3,11,30,970.0,104.0,0.8,30.0,1038.0,973.43,667.54
2016,6,3,11,45,966.0,107.0,0.95,30.0,1041.5,993.86,682.07
2016,6,3,12,0,962.0,110.0,1.1,30.0,1045.0,1011.37,694.94
2016,6,3,12,15,961.0,110.0,1.15,30.0,1041.5,1025.86,704.28
2016,6,3,12,30,960.0,110.0,1.2,30.0,1038.0,1037.39,711.99
2016,6,3,12,45,953.5,112.5,1.3,30.0,1026.0,1043.05,717.2
2016,6,3,13,0,947.0,115.0,1.4,30.0,1014.0,1045.63,720.7
2016,6,3,13,15,943.0,114.5,1.45,30.0,995.5,1044.54,721.29
2016,6,3,13,30,939.0,114.0,1.5,30.0,977.0,1040.36,720.16
2016,6,3,13,45,930.0,114.5,1.6,30.0,950.0,1029.31,715.73
2016,6,3,14,0,921.0,115.0,1.7,30.0,923.0,1015.35,709.58
2016,6,3,14,15,913.0,113.5,1.8,29.5,891.0,997.44,702.38
2016,6,3,14,30,905.0,112.0,1.9,29.0,859.0,976.82,693.41
2016,6,3,14,45,893.5,111.0,2.0,29.0,820.5,950.9,679.59
2016,6,3,15,0,882.0,110.0,2.1,29.0,782.0,922.68,664.17
2016,6,3,15,15,869.0,107.5,2.15,28.5,739.0,889.37,646.08
2016,6,3,15,30,856.0,105.0,2.2,28.0,696.0,854.19,626.52
2016,6,3,15,45,839.5,102.0,2.3,28.0,648.5,818.93,605.76
2016,6,3,16,0,823.0,99.0,2.4,28.0,601.0,777.24,580.27
2016,6,3,16,15,801.5,95.5,2.45,27.5,551.0,730.12,551.35
2016,6,3,16,30,780.0,92.0,2.5,27.0,501.0,682.52,521.45
2016,6,3,16,45,752.0,88.0,2.55,27.0,448.5,629.68,485.9
2016,6,3,17,0,724.0,84.0,2.6,27.0,396.0,579.76,450.07
2016,6,3,17,15,685.0,78.5,2.35,26.0,343.5,520.11,406.65
2016,6,3,17,30,646.0,73.0,2.1,25.0,291.0,462.58,363.42
2016,6,3,17,45,592.5,66.5,1.9,24.5,240.0,398.79,313.33
2016,6,3,18,0,539.0,60.0,1.7,24.0,189.0,339.04,264.79
2016,6,3,18,15,458.0,51.0,1.5,23.0,142.5,269.06,207.42
2016,6,3,18,30,377.0,42.0,1.3,22.0,96.0,206.39,154.58
2016,6,3,18,45,254.5,29.5,1.15,21.0,60.0,134.16,93.35
2016,6,3,19,0,132.0,17.0,1.0,20.0,24.0,64.24,7.98
2016,6,3,19,15,66.0,8.5,0.95,19.5,12.0,23.98,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,17.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,17.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,21.0,0.7,17.5,21.0,20.14,8.83
2016,6,4,5,30,0.0,37.0,0.7,18.0,37.0,34.79,24.07
2016,6,4,5,45,13.0,56.5,0.7,18.5,59.0,52.16,39.77
2016,6,4,6,0,26.0,76.0,0.7,19.0,81.0,66.88,52.91
2016,6,4,6,15,34.5,97.0,0.9,19.0,106.0,85.13,65.08
2016,6,4,6,30,43.0,118.0,1.1,19.0,131.0,106.4,81.49
2016,6,4,6,45,50.0,139.0,1.3,19.5,157.5,128.58,98.55
2016,6,4,7,0,57.0,160.0,1.5,20.0,184.0,151.63,116.32
2016,6,4,7,15,262.0,162.5,1.5,20.0,291.0,193.7,142.12
2016,6,4,7,30,467.0,165.0,1.5,20.0,398.0,259.81,189.13
2016,6,4,7,45,400.5,202.5,1.55,20.5,417.5,295.88,220.63
2016,6,4,8,0,334.0,240.0,1.6,21.0,437.0,329.5,248.78
2016,6,4,8,15,285.5,273.0,1.65,21.5,451.0,356.09,270.0
2016,6,4,8,30,237.0,306.0,1.7,22.0,465.0,382.58,290.02
2016,6,4,8,45,132.5,297.0,1.8,22.5,387.0,335.95,255.1
2016,6,4,9,0,28.0,288.0,1.9,23.0,309.0,282.69,214.03
2016,6,4,9,15,27.5,300.5,1.95,23.0,322.5,296.4,224.18
2016,6,4,9,30,27.0,313.0,2.0,23.0,336.0,310.08,234.02
2016,6,4,9,45,21.0,290.5,2.05,23.5,308.5,291.22,219.17
2016,6,4,10,0,15.0,268.0,2.1,24.0,281.0,267.33,200.7
2016,6,4,10,15,68.5,363.0,2.2,24.5,425.0,395.0,295.42
2016,6,4,10,30,122.0,458.0,2.3,25.0,569.0,526.98,389.21
2016,6,4,10,45,275.0,438.5,2.4,25.5,696.0,639.5,470.35
2016,6,4,11,0,428.0,419.0,2.5,26.0,823.0,761.51,555.67
2016,6,4,11,15,674.0,273.0,2.55,26.5,918.5,853.46,622.99
2016,6,4,11,30,920.0,127.0,2.6,27.0,1014.0,950.59,685.76
2016,6,4,11,45,666.0,284.5,2.7,27.5,928.0,893.77,646.18
2016,6,4,12,0,412.0,442.0,2.8,28.0,842.0,823.03,591.18
2016,6,4,12,15,464.0,428.5,2.8,28.0,878.0,871.4,624.91
2016,6,4,12,30,516.0,415.0,2.8,28.0,914.0,918.34,656.49
2016,6,4,12,45,730.5,261.5,2.85,28.5,960.0,983.33,704.26
2016,6,4,13,0,945.0,108.0,2.9,29.0,1006.0,1036.91,737.03
2016,6,4,13,15,942.0,107.5,2.9,29.0,988.5,1036.76,736.91
2016,6,4,13,30,939.0,107.0,2.9,29.0,971.0,1033.52,735.46
2016,6,4,13,45,934.0,106.0,2.9,29.0,946.0,1024.77,730.66
2016,6,4,14,0,929.0,105.0,2.9,29.0,921.0,1013.03,724.12
2016,6,4,14,15,922.0,103.5,2.85,28.5,889.5,995.94,715.27
2016,6,4,14,30,915.0,102.0,2.8,28.0,858.0,976.07,704.73
2016,6,4,14,45,905.0,101.0,2.8,28.0,820.5,951.32,690.07
2016,6,4,15,0,895.0,100.0,2.8,28.0,783.0,924.17,673.89
2016,6,4,15,15,883.5,97.5,2.8,27.5,740.5,891.84,655.54
2016,6,4,15,30,872.0,95.0,2.8,27.0,698.0,857.51,635.7
2016,6,4,15,45,854.0,93.5,2.85,27.0,650.5,817.13,610.6
2016,6,4,16,0,836.0,92.0,2.9,27.0,603.0,780.4,587.73
2016,6,4,16,15,815.5,89.0,2.95,26.5,553.0,734.18,558.97
2016,6,4,16,30,795.0,86.0,3.0,26.0,503.0,687.41,529.24
2016,6,4,16,45,764.0,83.0,3.05,25.5,450.5,633.09,493.27
2016,6,4,17,0,733.0,80.0,3.1,25.0,398.0,579.55,455.36
2016,6,4,17,15,696.0,75.0,2.95,24.0,345.5,523.43,414.28
2016,6,4,17,30,659.0,70.0,2.8,23.0,293.0,467.16,371.67
2016,6,4,17,45,602.5,64.5,2.65,22.5,242.0,402.38,320.2
2016,6,4,18,0,546.0,59.0,2.5,22.0,191.0,341.91,270.48
2016,6,4,18,15,467.5,50.0,2.3,21.0,144.5,272.6,212.81
2016,6,4,18,30,389.0,41.0,2.1,20.0,98.0,210.4,159.56
2016,6,4,18,45,267.0,29.0,1.95,19.0,61.0,138.11,97.54
2016,6,4,19,0,145.0,17.0,1.8,18.0,24.0,69.65,13.78
2016,6,4,19,15,72.5,8.5,1.75,17.5,12.0,25.61,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,46.0,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,5,5,0,92.0,10.0,0.7,13.0,12.0,9.83,0.0
2016,6,5,5,15,231.0,22.0,0.8,13.5,45.0,16.94,6.79
2016,6,5,5,30,370.0,34.0,0.9,14.0,78.0,25.7,16.66
2016,6,5,5,45,459.0,43.0,1.0,14.5,123.5,31.12,21.93
2016,6,5,6,0,548.0,52.0,1.1,15.0,169.0,36.18,26.66
2016,6,5,6,15,605.5,58.5,1.15,15.5,220.0,50.45,29.46
2016,6,5,6,30,663.0,65.0,1.2,16.0,271.0,89.91,47.09
2016,6,5,6,45,703.5,69.5,1.25,16.5,324.0,135.01,77.1
2016,6,5,7,0,744.0,74.0,1.3,17.0,377.0,181.01,112.56
2016,6,5,7,15,772.5,78.0,1.35,17.5,429.5,228.25,152.19
2016,6,5,7,30,801.0,82.0,1.4,18.0,482.0,278.38,195.22
2016,6,5,7,45,823.0,85.0,1.45,19.0,533.0,328.31,237.87
2016,6,5,8,0,845.0,88.0,1.5,20.0,584.0,380.12,281.16
2016,6,5,8,15,861.0,90.5,1.5,20.5,632.5,434.67,325.79
2016,6,5,8,30,877.0,93.0,1.5,21.0,681.0,485.93,366.69
2016,6,5,8,45,889.0,95.5,1.55,22.0,725.0,535.77,404.75
2016,6,5,9,0,901.0,98.0,1.6,23.0,769.0,585.63,441.49
2016,6,5,9,15,910.5,99.5,1.65,23.5,808.0,632.91,476.09
2016,6,5,9,30,920.0,101.0,1.7,24.0,847.0,679.55,509.28
2016,6,5,9,45,933.0,99.5,1.75,24.5,881.5,724.98,540.64
2016,6,5,10,0,946.0,98.0,1.8,25.0,916.0,769.6,569.0
2016,6,5,10,15,951.0,99.0,1.85,25.0,943.0,809.5,594.99
2016,6,5,10,30,956.0,100.0,1.9,25.0,970.0,847.62,619.65
2016,6,5,10,45,954.5,104.0,2.0,25.5,988.5,881.29,640.5
2016,6,5,11,0,953.0,108.0,2.1,26.0,1007.0,912.5,659.67
2016,6,5,11,15,955.0,108.5,2.25,26.0,1019.0,940.91,678.77
2016,6,5,11,30,957.0,109.0,2.4,26.0,1031.0,966.83,696.31
2016,6,5,11,45,952.5,112.5,2.6,26.5,1034.0,987.07,709.33
2016,6,5,12,0,948.0,116.0,2.8,27.0,1037.0,1004.43,720.54
2016,6,5,12,15,947.0,116.0,2.9,27.0,1034.5,1018.81,730.46
2016,6,5,12,30,946.0,116.0,3.0,27.0,1032.0,1030.29,738.65
2016,6,5,12,45,941.0,117.5,3.2,27.0,1020.5,1036.4,744.38
2016,6,5,13,0,936.0,119.0,3.4,27.0,1009.0,1039.48,748.25
2016,6,5,13,15,932.5,118.5,3.5,27.0,991.0,1038.96,749.13
2016,6,5,13,30,929.0,118.0,3.6,27.0,973.0,1035.4,748.18
2016,6,5,13,45,920.5,118.5,3.7,27.0,947.0,1024.98,742.9
2016,6,5,14,0,912.0,119.0,3.8,27.0,921.0,1011.69,735.85
2016,6,5,14,15,904.5,117.5,3.85,26.5,889.5,994.48,727.42
2016,6,5,14,30,897.0,116.0,3.9,26.0,858.0,974.55,717.21
2016,6,5,14,45,888.5,113.5,3.95,26.0,821.0,950.05,702.54
2016,6,5,15,0,880.0,111.0,4.0,26.0,784.0,923.12,686.24
2016,6,5,15,15,867.5,108.5,4.0,25.5,741.5,890.38,666.99
2016,6,5,15,30,855.0,106.0,4.0,25.0,699.0,855.75,646.27
2016,6,5,15,45,843.0,101.5,4.0,25.0,653.0,822.66,625.18
2016,6,5,16,0,831.0,97.0,4.0,25.0,607.0,782.82,599.15
2016,6,5,16,15,810.5,94.0,3.95,24.5,556.5,736.8,569.39
2016,6,5,16,30,790.0,91.0,3.9,24.0,506.0,690.23,538.73
2016,6,5,16,45,767.5,85.5,3.9,23.5,455.0,639.14,504.25
2016,6,5,17,0,745.0,80.0,3.9,23.0,404.0,588.17,467.56
2016,6,5,17,15,708.0,75.0,3.7,22.0,351.0,529.27,423.79
2016,6,5,17,30,671.0,70.0,3.5,21.0,298.0,474.72,381.84
2016,6,5,17,45,622.5,63.5,3.35,20.5,247.0,412.37,331.67
2016,6,5,18,0,574.0,57.0,3.2,20.0,196.0,353.59,282.68
2016,6,5,18,15,496.5,49.0,2.9,19.0,149.0,284.5,224.37
2016,6,5,18,30,419.0,41.0,2.6,18.0,102.0,222.37,170.39
2016,6,5,18,45,298.0,29.5,2.3,17.5,64.5,149.33,106.71
2016,6,5,19,0,177.0,18.0,2.0,17.0,27.0,80.39,21.15
2016,6,5,19,15,88.5,9.0,2.0,16.5,13.5,30.03,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,0.0,13.0,1.5,11.0,13.0,12.78,0.0
2016,6,6,5,15,191.5,23.0,1.55,11.5,45.5,17.87,7.62
2016,6,6,5,30,383.0,33.0,1.6,12.0,78.0,24.74,15.96
2016,6,6,5,45,472.5,41.0,1.65,12.5,124.0,29.32,20.52
2016,6,6,6,0,562.0,49.0,1.7,13.0,170.0,33.62,24.59
2016,6,6,6,15,618.5,55.0,1.65,13.5,220.5,48.09,27.33
2016,6,6,6,30,675.0,61.0,1.6,14.0,271.0,90.85,47.79
2016,6,6,6,45,714.5,65.5,1.6,15.0,324.0,132.97,75.43
2016,6,6,7,0,754.0,70.0,1.6,16.0,377.0,179.35,111.36
2016,6,6,7,15,782.0,73.5,1.55,16.5,429.5,226.53,151.24
2016,6,6,7,30,810.0,77.0,1.5,17.0,482.0,276.54,194.43
2016,6,6,7,45,831.0,79.5,1.5,18.0,533.0,326.13,237.07
2016,6,6,8,0,852.0,82.0,1.5,19.0,584.0,381.65,283.33
2016,6,6,8,15,868.0,84.5,1.55,19.5,631.5,432.37,325.49
2016,6,6,8,30,884.0,87.0,1.6,20.0,679.0,483.9,367.08
2016,6,6,8,45,896.5,89.0,1.65,21.0,723.5,533.82,405.5
2016,6,6,9,0,909.0,91.0,1.7,22.0,768.0,583.79,442.6
2016,6,6,9,15,918.5,92.5,1.75,22.5,806.5,631.37,477.67
2016,6,6,9,30,928.0,94.0,1.8,23.0,845.0,678.31,511.31
2016,6,6,9,45,934.0,96.0,1.85,24.0,878.0,722.49,540.73
2016,6,6,10,0,940.0,98.0,1.9,25.0,911.0,765.35,566.95
2016,6,6,10,15,945.0,99.0,1.95,25.0,938.0,805.03,592.89
2016,6,6,10,30,950.0,100.0,2.0,25.0,965.0,842.94,617.51
2016,6,6,10,45,953.5,100.5,2.15,25.5,984.5,877.23,639.27
2016,6,6,11,0,957.0,101.0,2.3,26.0,1004.0,909.35,659.51
2016,6,6,11,15,959.0,101.5,2.4,26.0,1016.5,937.83,678.2
2016,6,6,11,30,961.0,102.0,2.5,26.0,1029.0,963.82,695.32
2016,6,6,11,45,962.0,102.0,2.65,26.5,1034.0,985.79,708.98
2016,6,6,12,0,963.0,102.0,2.8,27.0,1039.0,1005.02,720.92
2016,6,6,12,15,718.5,270.0,2.9,27.0,968.0,958.83,691.91
2016,6,6,12,30,474.0,438.0,3.0,27.0,897.0,900.35,646.66
2016,6,6,12,45,436.5,430.5,3.1,27.0,850.0,865.05,624.24
2016,6,6,13,0,399.0,423.0,3.2,27.0,803.0,823.5,597.27
2016,6,6,13,15,669.0,265.0,3.25,26.5,887.5,938.69,685.15
2016,6,6,13,30,939.0,107.0,3.3,26.0,972.0,1034.2,748.92
2016,6,6,13,45,933.5,106.0,3.4,26.0,947.0,1025.04,743.67
2016,6,6,14,0,928.0,105.0,3.5,26.0,922.0,1012.9,737.44
2016,6,6,14,15,921.0,103.5,3.55,25.5,890.5,995.89,729.18
2016,6,6,14,30,914.0,102.0,3.6,25.0,859.0,976.12,719.12
2016,6,6,14,45,905.0,100.5,3.7,25.0,821.5,951.85,704.98
2016,6,6,15,0,896.0,99.0,3.8,25.0,784.0,925.14,689.14
2016,6,6,15,15,884.0,96.5,3.8,24.5,741.5,892.41,669.89
2016,6,6,15,30,872.0,94.0,3.8,24.0,699.0,857.7,649.12
2016,6,6,15,45,857.5,91.5,3.85,24.0,652.5,819.16,624.43
2016,6,6,16,0,843.0,89.0,3.9,24.0,606.0,779.21,598.5
2016,6,6,16,15,823.0,86.0,3.85,23.5,556.5,737.96,572.04
2016,6,6,16,30,803.0,83.0,3.8,23.0,507.0,691.34,541.24
2016,6,6,16,45,777.0,79.5,3.8,22.5,455.0,639.63,506.22
2016,6,6,17,0,751.0,76.0,3.8,22.0,403.0,588.31,469.41
2016,6,6,17,15,715.0,71.5,3.7,21.0,350.5,530.37,426.44
2016,6,6,17,30,679.0,67.0,3.6,20.0,298.0,474.2,383.29
2016,6,6,17,45,628.5,61.0,3.55,19.5,247.0,413.24,334.06
2016,6,6,18,0,578.0,55.0,3.5,19.0,196.0,353.83,284.41
2016,6,6,18,15,500.0,47.5,3.35,18.0,149.0,284.88,226.0
2016,6,6,18,30,422.0,40.0,3.2,17.0,102.0,222.94,171.93
2016,6,6,18,45,211.0,34.0,3.1,16.5,65.0,124.84,89.93
2016,6,6,19,0,0.0,28.0,3.0,16.0,28.0,31.65,7.34
2016,6,6,19,15,0.0,14.0,3.0,15.5,14.0,13.76,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,1.6,10.0,6.0,0.0,0.0
2016,6,7,5,0,75.0,11.0,1.6,10.0,12.0,10.81,0.0
2016,6,7,5,15,210.5,23.0,1.55,10.5,44.0,17.86,7.71
2016,6,7,5,30,346.0,35.0,1.5,11.0,76.0,26.59,17.68
2016,6,7,5,45,438.5,43.0,1.45,11.5,120.5,31.07,22.18
2016,6,7,6,0,531.0,51.0,1.4,12.0,165.0,35.28,26.2
2016,6,7,6,15,588.5,57.5,1.35,12.5,215.0,49.8,29.18
2016,6,7,6,30,646.0,64.0,1.3,13.0,265.0,88.43,46.9
2016,6,7,6,45,688.0,68.5,1.3,14.0,317.5,132.77,76.65
2016,6,7,7,0,730.0,73.0,1.3,15.0,370.0,178.22,111.78
2016,6,7,7,15,758.5,76.5,1.3,15.5,422.0,224.28,150.72
2016,6,7,7,30,787.0,80.0,1.3,16.0,474.0,273.24,193.03
2016,6,7,7,45,809.5,83.0,1.35,17.0,524.5,322.59,235.46
2016,6,7,8,0,832.0,86.0,1.4,18.0,575.0,373.87,278.61
2016,6,7,8,15,848.0,88.5,1.45,18.5,623.0,427.76,323.18
2016,6,7,8,30,864.0,91.0,1.5,19.0,671.0,478.35,364.09
2016,6,7,8,45,877.0,93.5,1.6,20.0,714.5,528.04,402.62
2016,6,7,9,0,890.0,96.0,1.7,21.0,758.0,577.87,439.98
2016,6,7,9,15,899.5,97.5,1.85,21.5,797.0,624.63,475.18
2016,6,7,9,30,909.0,99.0,2.0,22.0,836.0,670.78,509.1
2016,6,7,9,45,919.5,98.5,2.2,23.0,870.0,714.97,539.99
2016,6,7,10,0,930.0,98.0,2.4,24.0,904.0,758.19,567.8
2016,6,7,10,15,935.5,99.0,2.5,24.0,930.5,797.88,594.5
2016,6,7,10,30,941.0,100.0,2.6,24.0,957.0,835.87,619.92
2016,6,7,10,45,944.0,101.5,2.75,24.5,976.5,870.41,642.03
2016,6,7,11,0,947.0,103.0,2.9,25.0,996.0,902.78,662.59
2016,6,7,11,15,949.0,103.5,3.0,25.0,1008.5,931.03,681.33
2016,6,7,11,30,951.0,104.0,3.1,25.0,1021.0,956.8,698.48
2016,6,7,11,45,951.5,104.5,3.25,25.5,1026.0,978.62,712.06
2016,6,7,12,0,952.0,105.0,3.4,26.0,1031.0,997.73,723.92
2016,6,7,12,15,951.5,105.0,3.5,26.0,1028.5,1012.6,734.16
2016,6,7,12,30,951.0,105.0,3.6,26.0,1026.0,1024.56,742.64
2016,6,7,12,45,941.0,110.0,3.7,26.0,1013.5,1029.32,746.58
2016,6,7,13,0,931.0,115.0,3.8,26.0,1001.0,1031.02,748.69
2016,6,7,13,15,927.5,114.5,3.85,26.0,983.5,1030.53,749.17
2016,6,7,13,30,924.0,114.0,3.9,26.0,966.0,1027.01,747.8
2016,6,7,13,45,918.0,113.5,3.95,26.0,941.5,1018.05,743.01
2016,6,7,14,0,912.0,113.0,4.0,26.0,917.0,1006.18,736.44
2016,6,7,14,15,905.0,111.5,4.05,25.5,886.0,989.47,728.19
2016,6,7,14,30,898.0,110.0,4.1,25.0,855.0,970.03,718.17
2016,6,7,14,45,887.5,109.0,4.15,25.0,817.5,945.29,703.18
2016,6,7,15,0,877.0,108.0,4.2,25.0,780.0,918.23,686.62
2016,6,7,15,15,865.0,106.0,4.2,24.5,738.0,886.6,667.93
2016,6,7,15,30,853.0,104.0,4.2,24.0,696.0,853.05,647.77
2016,6,7,15,45,835.5,101.5,4.2,23.5,649.5,817.72,626.14
2016,6,7,16,0,818.0,99.0,4.2,23.0,603.0,776.04,599.7
2016,6,7,16,15,797.5,96.0,4.15,22.5,553.5,730.51,569.9
2016,6,7,16,30,777.0,93.0,4.1,22.0,504.0,684.45,539.21
2016,6,7,16,45,748.5,89.0,4.1,21.5,452.0,631.42,502.83
2016,6,7,17,0,720.0,85.0,4.1,21.0,400.0,581.36,466.11
2016,6,7,17,15,682.5,80.0,4.0,20.5,348.0,523.35,421.98
2016,6,7,17,30,645.0,75.0,3.9,20.0,296.0,467.32,378.07
2016,6,7,17,45,591.0,69.0,3.8,19.5,245.5,403.73,326.71
2016,6,7,18,0,537.0,63.0,3.7,19.0,195.0,344.18,276.96
2016,6,7,18,15,457.0,54.0,3.55,18.0,148.0,274.35,218.0
2016,6,7,18,30,377.0,45.0,3.4,17.0,101.0,211.64,163.61
2016,6,7,18,45,255.0,32.5,3.25,16.5,64.5,138.82,100.5
2016,6,7,19,0,133.0,20.0,3.1,16.0,28.0,70.1,24.2
2016,6,7,19,15,66.5,10.0,3.0,15.5,14.0,25.91,0.0
2016,6,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,5.5,2.25,10.5,6.5,0.0,0.0
2016,6,8,5,0,82.0,11.0,2.3,11.0,13.0,10.81,0.0
2016,6,8,5,15,223.0,23.5,2.35,11.0,46.0,18.34,8.07
2016,6,8,5,30,364.0,36.0,2.4,11.0,79.0,27.55,18.49
2016,6,8,5,45,458.5,44.0,2.45,11.5,124.5,31.97,22.96
2016,6,8,6,0,553.0,52.0,2.5,12.0,170.0,36.15,26.95
2016,6,8,6,15,610.0,58.0,2.5,12.5,221.0,50.77,29.6
2016,6,8,6,30,667.0,64.0,2.5,13.0,272.0,89.97,47.44
2016,6,8,6,45,709.0,68.0,2.55,13.5,325.0,134.87,77.78
2016,6,8,7,0,751.0,72.0,2.6,14.0,378.0,180.89,113.89
2016,6,8,7,15,779.0,75.5,2.6,14.5,430.5,227.87,154.14
2016,6,8,7,30,807.0,79.0,2.6,15.0,483.0,277.68,197.87
2016,6,8,7,45,711.0,116.5,2.65,15.5,499.5,318.08,236.99
2016,6,8,8,0,615.0,154.0,2.7,16.0,516.0,352.38,269.18
2016,6,8,8,15,616.5,171.5,2.75,16.5,559.5,399.56,308.46
2016,6,8,8,30,618.0,189.0,2.8,17.0,603.0,446.57,346.46
2016,6,8,8,45,604.0,213.0,2.9,18.0,640.0,491.35,380.98
2016,6,8,9,0,590.0,237.0,3.0,19.0,677.0,534.78,413.28
2016,6,8,9,15,537.0,274.5,3.05,19.5,690.5,564.7,434.78
2016,6,8,9,30,484.0,312.0,3.1,20.0,704.0,589.64,451.82
2016,6,8,9,45,709.5,207.5,3.2,20.5,808.0,668.77,513.57
2016,6,8,10,0,935.0,103.0,3.3,21.0,912.0,766.33,585.26
2016,6,8,10,15,657.5,253.5,3.35,21.0,831.0,729.56,554.75
2016,6,8,10,30,380.0,404.0,3.4,21.0,750.0,678.0,511.15
2016,6,8,10,45,664.5,256.5,3.5,21.5,877.5,786.72,595.57
2016,6,8,11,0,949.0,109.0,3.6,22.0,1005.0,910.12,680.46
2016,6,8,11,15,951.0,109.5,3.7,22.0,1017.5,938.47,698.88
2016,6,8,11,30,953.0,110.0,3.8,22.0,1030.0,964.36,716.38
2016,6,8,11,45,704.0,278.5,3.9,22.0,960.5,923.11,688.32
2016,6,8,12,0,455.0,447.0,4.0,22.0,891.0,869.17,643.54
2016,6,8,12,15,703.5,279.5,4.1,22.0,962.5,953.88,711.15
2016,6,8,12,30,952.0,112.0,4.2,22.0,1034.0,1032.59,764.14
2016,6,8,12,45,929.0,125.5,4.3,22.0,1017.5,1033.22,764.81
2016,6,8,13,0,906.0,139.0,4.4,22.0,1001.0,1030.74,764.12
2016,6,8,13,15,902.0,138.0,4.45,22.0,983.5,1029.48,764.07
2016,6,8,13,30,898.0,137.0,4.5,22.0,966.0,1025.26,762.23
2016,6,8,13,45,893.5,135.0,4.6,22.0,941.5,1016.6,758.1
2016,6,8,14,0,889.0,133.0,4.7,22.0,917.0,1005.06,752.11
2016,6,8,14,15,881.0,131.5,4.75,21.5,885.5,987.86,743.39
2016,6,8,14,30,873.0,130.0,4.8,21.0,854.0,968.04,732.91
2016,6,8,14,45,862.5,128.0,4.85,21.0,817.0,942.86,717.26
2016,6,8,15,0,852.0,126.0,4.9,21.0,780.0,921.04,703.95
2016,6,8,15,15,735.5,163.5,4.85,20.5,706.0,843.86,652.05
2016,6,8,15,30,619.0,201.0,4.8,20.0,632.0,766.4,598.23
2016,6,8,15,45,557.5,203.0,4.8,20.0,571.0,697.71,548.45
2016,6,8,16,0,496.0,205.0,4.8,20.0,510.0,634.73,501.86
2016,6,8,16,15,621.0,156.0,4.7,19.5,506.0,665.11,529.57
2016,6,8,16,30,746.0,107.0,4.6,19.0,502.0,680.8,544.95
2016,6,8,16,45,718.0,101.5,4.6,18.5,450.5,627.7,506.72
2016,6,8,17,0,690.0,96.0,4.6,18.0,399.0,575.22,467.63
2016,6,8,17,15,650.0,90.5,4.5,17.5,347.0,516.29,421.97
2016,6,8,17,30,610.0,85.0,4.4,17.0,295.0,459.54,376.75
2016,6,8,17,45,560.0,76.5,4.3,16.5,244.5,396.63,325.23
2016,6,8,18,0,510.0,68.0,4.2,16.0,194.0,337.42,275.15
2016,6,8,18,15,428.5,58.5,4.0,15.0,147.5,267.44,215.33
2016,6,8,18,30,347.0,49.0,3.8,14.0,101.0,204.0,159.86
2016,6,8,18,45,236.0,35.0,3.6,13.5,64.5,134.89,99.18
2016,6,8,19,0,125.0,21.0,3.4,13.0,28.0,69.51,26.85
2016,6,8,19,15,62.5,10.5,3.3,12.5,14.0,25.52,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,36.5,6.0,2.8,9.5,6.5,0.0,0.0
2016,6,9,5,0,73.0,12.0,2.9,10.0,13.0,11.8,0.0
2016,6,9,5,15,209.5,24.5,2.95,10.0,45.5,19.31,8.87
2016,6,9,5,30,346.0,37.0,3.0,10.0,78.0,28.5,19.41
2016,6,9,5,45,439.0,45.5,3.05,10.5,123.0,33.32,24.26
2016,6,9,6,0,532.0,54.0,3.1,11.0,168.0,37.86,28.6
2016,6,9,6,15,590.0,60.0,3.05,11.0,218.5,52.17,31.2
2016,6,9,6,30,648.0,66.0,3.0,11.0,269.0,90.45,48.9
2016,6,9,6,45,693.0,69.5,3.0,11.5,321.5,134.43,78.74
2016,6,9,7,0,738.0,73.0,3.0,12.0,374.0,179.69,114.39
2016,6,9,7,15,766.5,77.0,2.9,12.5,426.5,226.54,154.8
2016,6,9,7,30,795.0,81.0,2.8,13.0,479.0,276.29,198.72
2016,6,9,7,45,821.0,82.0,2.75,14.0,530.5,325.33,241.83
2016,6,9,8,0,847.0,83.0,2.7,15.0,582.0,380.78,289.21
2016,6,9,8,15,863.0,85.5,2.65,15.5,629.5,431.21,332.21
2016,6,9,8,30,879.0,88.0,2.6,16.0,677.0,482.46,374.61
2016,6,9,8,45,894.0,88.5,2.55,16.5,721.5,532.02,414.45
2016,6,9,9,0,909.0,89.0,2.5,17.0,766.0,581.87,453.24
2016,6,9,9,15,918.5,90.5,2.45,17.5,804.5,629.41,489.07
2016,6,9,9,30,928.0,92.0,2.4,18.0,843.0,676.32,523.31
2016,6,9,9,45,934.5,93.5,2.4,18.5,876.5,720.37,554.34
2016,6,9,10,0,941.0,95.0,2.4,19.0,910.0,763.14,582.22
2016,6,9,10,15,946.0,96.0,2.4,19.5,936.5,802.85,607.58
2016,6,9,10,30,951.0,97.0,2.4,20.0,963.0,840.81,631.41
2016,6,9,10,45,955.0,97.5,2.45,20.5,983.0,875.55,653.2
2016,6,9,11,0,959.0,98.0,2.5,21.0,1003.0,908.16,673.39
2016,6,9,11,15,961.0,98.0,2.55,21.0,1015.5,936.26,691.8
2016,6,9,11,30,963.0,98.0,2.6,21.0,1028.0,961.84,708.58
2016,6,9,11,45,963.5,98.5,2.7,21.5,1032.5,983.92,722.16
2016,6,9,12,0,964.0,99.0,2.8,22.0,1037.0,1003.24,733.99
2016,6,9,12,15,963.5,99.0,2.9,22.0,1034.5,1018.3,744.52
2016,6,9,12,30,963.0,99.0,3.0,22.0,1032.0,1030.41,753.27
2016,6,9,12,45,958.5,100.5,3.2,22.5,1021.0,1037.13,758.03
2016,6,9,13,0,954.0,102.0,3.4,23.0,1010.0,1040.78,760.86
2016,6,9,13,15,716.5,250.0,3.55,22.5,925.5,970.61,717.6
2016,6,9,13,30,479.0,398.0,3.7,22.0,841.0,889.15,658.53
2016,6,9,13,45,491.0,378.5,3.85,22.0,822.0,882.43,656.63
2016,6,9,14,0,503.0,359.0,4.0,22.0,803.0,873.49,652.7
2016,6,9,14,15,496.0,342.0,4.1,21.5,767.0,846.62,636.97
2016,6,9,14,30,489.0,325.0,4.2,21.0,731.0,817.96,619.91
2016,6,9,14,45,465.0,312.0,4.3,21.0,684.5,776.05,591.64
2016,6,9,15,0,441.0,299.0,4.4,21.0,638.0,733.32,562.56
2016,6,9,15,15,380.5,301.5,4.45,20.5,583.0,665.9,515.08
2016,6,9,15,30,320.0,304.0,4.5,20.0,528.0,608.99,474.17
2016,6,9,15,45,352.0,273.5,4.55,19.5,504.5,595.1,467.5
2016,6,9,16,0,384.0,243.0,4.6,19.0,481.0,578.0,458.05
2016,6,9,16,15,369.5,224.0,4.55,18.5,437.5,534.69,426.94
2016,6,9,16,30,355.0,205.0,4.5,18.0,394.0,491.34,395.34
2016,6,9,16,45,236.5,194.5,4.5,17.5,315.0,385.51,311.95
2016,6,9,17,0,118.0,184.0,4.5,17.0,236.0,280.55,227.24
2016,6,9,17,15,111.5,161.5,4.4,16.5,206.0,248.12,201.97
2016,6,9,17,30,105.0,139.0,4.3,16.0,176.0,215.88,176.13
2016,6,9,17,45,348.5,97.0,4.25,15.5,189.0,306.56,252.96
2016,6,9,18,0,592.0,55.0,4.2,15.0,202.0,362.53,297.09
2016,6,9,18,15,517.0,48.0,4.0,14.5,155.0,294.6,237.6
2016,6,9,18,30,442.0,41.0,3.8,14.0,108.0,233.33,182.84
2016,6,9,18,45,321.5,30.5,3.65,13.5,70.0,159.83,117.85
2016,6,9,19,0,201.0,20.0,3.5,13.0,32.0,91.63,39.26
2016,6,9,19,15,100.5,10.0,3.35,12.5,16.0,34.38,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,9.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,10.0,12.0,11.8,0.0
2016,6,10,5,15,147.5,24.5,2.2,10.0,42.0,19.02,8.68
2016,6,10,5,30,295.0,37.0,2.3,10.0,72.0,28.48,19.4
2016,6,10,5,45,360.5,49.5,2.4,10.5,112.5,37.01,27.58
2016,6,10,6,0,426.0,62.0,2.5,11.0,153.0,44.98,35.02
2016,6,10,6,15,470.0,73.0,2.55,11.0,198.5,61.23,40.65
2016,6,10,6,30,514.0,84.0,2.6,11.0,244.0,97.03,59.31
2016,6,10,6,45,558.5,88.5,2.7,11.5,291.5,131.84,82.39
2016,6,10,7,0,603.0,93.0,2.8,12.0,339.0,171.41,113.26
2016,6,10,7,15,648.5,95.5,2.85,12.5,392.0,214.11,149.03
2016,6,10,7,30,694.0,98.0,2.9,13.0,445.0,261.4,189.82
2016,6,10,7,45,774.0,89.0,2.95,13.5,513.5,316.74,236.71
2016,6,10,8,0,854.0,80.0,3.0,14.0,582.0,380.59,290.45
2016,6,10,8,15,869.5,82.5,2.95,14.5,629.5,431.11,333.85
2016,6,10,8,30,885.0,85.0,2.9,15.0,677.0,482.41,376.64
2016,6,10,8,45,769.0,147.5,2.9,15.5,686.5,515.57,403.74
2016,6,10,9,0,653.0,210.0,2.9,16.0,696.0,544.31,425.43
2016,6,10,9,15,585.0,256.5,2.85,16.5,709.0,577.01,448.87
2016,6,10,9,30,517.0,303.0,2.8,17.0,722.0,602.42,465.8
2016,6,10,9,45,430.5,350.5,2.75,17.5,709.0,610.16,468.86
2016,6,10,10,0,344.0,398.0,2.7,18.0,696.0,613.39,468.08
2016,6,10,10,15,651.5,244.0,2.65,18.5,829.5,716.12,548.57
2016,6,10,10,30,959.0,90.0,2.6,19.0,963.0,840.42,635.78
2016,6,10,10,45,960.0,92.0,2.6,19.5,982.5,874.36,656.06
2016,6,10,11,0,961.0,94.0,2.6,20.0,1002.0,905.97,675.34
2016,6,10,11,15,707.0,267.0,2.65,20.0,939.5,876.57,654.59
2016,6,10,11,30,453.0,440.0,2.7,20.0,877.0,833.55,617.23
2016,6,10,11,45,437.5,444.0,2.8,20.0,867.5,837.2,620.34
2016,6,10,12,0,422.0,448.0,2.9,20.0,858.0,838.22,621.3
2016,6,10,12,15,363.0,464.0,2.95,20.0,816.5,808.13,599.5
2016,6,10,12,30,304.0,480.0,3.0,20.0,775.0,775.57,576.0
2016,6,10,12,45,616.5,298.0,3.1,20.0,888.5,908.97,679.39
2016,6,10,13,0,929.0,116.0,3.2,20.0,1002.0,1030.58,762.51
2016,6,10,13,15,692.0,259.5,3.25,19.5,913.0,956.27,714.21
2016,6,10,13,30,455.0,403.0,3.3,19.0,824.0,870.71,650.66
2016,6,10,13,45,403.5,402.5,3.4,19.0,769.0,815.7,613.52
2016,6,10,14,0,352.0,402.0,3.5,19.0,714.0,765.24,578.51
2016,6,10,14,15,333.0,394.0,3.55,18.5,680.5,737.76,561.07
2016,6,10,14,30,314.0,386.0,3.6,18.0,647.0,709.52,542.72
2016,6,10,14,45,593.0,248.0,3.7,18.0,714.0,829.92,639.28
2016,6,10,15,0,872.0,110.0,3.8,18.0,781.0,917.31,703.32
2016,6,10,15,15,697.5,172.0,3.8,17.5,690.0,820.28,636.93
2016,6,10,15,30,523.0,234.0,3.8,17.0,599.0,716.82,561.98
2016,6,10,15,45,502.5,222.0,3.85,17.0,553.5,673.39,531.8
2016,6,10,16,0,482.0,210.0,3.9,17.0,508.0,629.67,500.55
2016,6,10,16,15,403.0,211.0,3.9,16.5,446.0,555.11,444.74
2016,6,10,16,30,324.0,212.0,3.9,16.0,384.0,476.77,384.97
2016,6,10,16,45,265.5,196.5,3.9,16.0,328.5,408.17,331.38
2016,6,10,17,0,207.0,181.0,3.9,16.0,273.0,335.55,273.62
2016,6,10,17,15,193.5,160.5,3.85,15.5,237.5,297.44,243.83
2016,6,10,17,30,180.0,140.0,3.8,15.0,202.0,260.04,213.81
2016,6,10,17,45,167.0,118.0,3.8,14.5,168.0,221.85,182.4
2016,6,10,18,0,154.0,96.0,3.8,14.0,134.0,184.36,150.73
2016,6,10,18,15,130.5,75.5,3.7,13.5,102.5,144.92,116.59
2016,6,10,18,30,107.0,55.0,3.6,13.0,71.0,107.15,83.33
2016,6,10,18,45,63.0,37.0,3.5,12.5,46.0,67.36,48.41
2016,6,10,19,0,19.0,19.0,3.4,12.0,21.0,25.34,8.14
2016,6,10,19,15,9.5,9.5,3.3,11.5,10.5,11.67,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,8.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,9.0,13.0,12.78,0.0
2016,6,11,5,15,156.5,26.0,0.75,9.5,44.5,20.27,9.68
2016,6,11,5,30,313.0,39.0,0.7,10.0,76.0,30.47,21.2
2016,6,11,5,45,401.0,49.0,0.7,10.5,120.0,36.57,27.24
2016,6,11,6,0,489.0,59.0,0.7,11.0,164.0,42.28,32.65
2016,6,11,6,15,549.5,66.0,0.65,11.5,214.0,56.56,35.49
2016,6,11,6,30,610.0,73.0,0.6,12.0,264.0,93.82,52.85
2016,6,11,6,45,650.0,79.5,0.55,13.0,315.5,134.61,79.92
2016,6,11,7,0,690.0,86.0,0.5,14.0,367.0,179.66,114.57
2016,6,11,7,15,719.0,85.0,0.7,14.5,412.5,223.37,151.39
2016,6,11,7,30,748.0,84.0,0.9,15.0,458.0,266.4,188.92
2016,6,11,7,45,502.5,169.5,1.1,15.5,432.0,299.72,224.99
2016,6,11,8,0,257.0,255.0,1.3,16.0,406.0,314.31,242.31
2016,6,11,8,15,302.0,268.5,1.5,16.5,460.5,359.06,277.13
2016,6,11,8,30,347.0,282.0,1.7,17.0,515.0,407.94,314.78
2016,6,11,8,45,603.5,197.5,1.9,18.0,634.0,476.8,367.98
2016,6,11,9,0,860.0,113.0,2.1,19.0,753.0,576.15,443.89
2016,6,11,9,15,869.5,115.0,2.2,19.0,791.5,622.12,479.17
2016,6,11,9,30,879.0,117.0,2.3,19.0,830.0,667.54,513.68
2016,6,11,9,45,707.0,225.5,2.4,19.5,813.5,683.11,521.25
2016,6,11,10,0,535.0,334.0,2.5,20.0,797.0,689.52,521.32
2016,6,11,10,15,721.0,228.0,2.5,20.0,872.5,753.48,571.38
2016,6,11,10,30,907.0,122.0,2.5,20.0,948.0,829.16,624.63
2016,6,11,10,45,531.5,303.0,2.5,20.0,790.0,722.22,544.58
2016,6,11,11,0,156.0,484.0,2.5,20.0,632.0,593.75,443.35
2016,6,11,11,15,145.5,490.0,2.5,20.0,629.5,597.88,446.61
2016,6,11,11,30,135.0,496.0,2.5,20.0,627.0,601.23,448.46
2016,6,11,11,45,83.5,448.5,2.55,20.0,530.0,513.07,384.67
2016,6,11,12,0,32.0,401.0,2.6,20.0,433.0,422.17,317.78
2016,6,11,12,15,91.0,451.0,2.6,20.0,540.0,530.15,398.37
2016,6,11,12,30,150.0,501.0,2.6,20.0,647.0,644.21,480.06
2016,6,11,12,45,188.5,493.0,2.65,20.0,674.5,678.59,505.05
2016,6,11,13,0,227.0,485.0,2.7,20.0,702.0,712.68,530.28
2016,6,11,13,15,295.5,452.0,2.75,20.0,729.0,756.02,563.06
2016,6,11,13,30,364.0,419.0,2.8,20.0,756.0,792.6,591.07
2016,6,11,13,45,376.0,401.5,2.85,20.0,742.0,787.85,588.99
2016,6,11,14,0,388.0,384.0,2.9,20.0,728.0,781.38,586.1
2016,6,11,14,15,341.5,388.0,2.95,20.0,683.0,739.66,556.79
2016,6,11,14,30,295.0,392.0,3.0,20.0,638.0,698.01,527.43
2016,6,11,14,45,198.5,378.5,3.15,20.0,540.5,582.86,444.34
2016,6,11,15,0,102.0,365.0,3.3,20.0,443.0,470.06,360.5
2016,6,11,15,15,320.0,297.5,3.4,19.5,524.5,608.19,471.94
2016,6,11,15,30,538.0,230.0,3.5,19.0,606.0,725.71,564.78
2016,6,11,15,45,360.5,255.5,3.6,19.0,500.5,582.66,456.65
2016,6,11,16,0,183.0,281.0,3.7,19.0,395.0,450.45,354.26
2016,6,11,16,15,237.5,250.0,3.7,18.5,384.5,453.95,360.83
2016,6,11,16,30,292.0,219.0,3.7,18.0,374.0,461.42,369.57
2016,6,11,16,45,490.0,154.5,3.7,18.0,384.0,526.17,424.58
2016,6,11,17,0,688.0,90.0,3.7,18.0,394.0,568.83,461.06
2016,6,11,17,15,650.5,84.5,3.65,17.5,343.0,511.53,416.71
2016,6,11,17,30,613.0,79.0,3.6,17.0,292.0,456.23,373.11
2016,6,11,17,45,555.0,73.0,3.55,16.5,242.0,391.78,320.7
2016,6,11,18,0,497.0,67.0,3.5,16.0,192.0,331.71,270.25
2016,6,11,18,15,422.0,57.5,3.4,15.5,146.5,265.01,213.07
2016,6,11,18,30,347.0,48.0,3.3,15.0,101.0,204.94,160.32
2016,6,11,18,45,236.0,35.0,3.25,14.5,65.0,135.34,99.81
2016,6,11,19,0,125.0,22.0,3.2,14.0,29.0,71.83,33.4
2016,6,11,19,15,62.5,11.0,3.2,13.5,14.5,26.22,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.0,2.15,10.5,6.0,0.0,0.0
2016,6,12,5,0,0.0,12.0,2.3,11.0,12.0,11.8,0.0
2016,6,12,5,15,139.0,26.0,2.4,11.0,42.5,20.27,9.54
2016,6,12,5,30,278.0,40.0,2.5,11.0,73.0,30.63,21.18
2016,6,12,5,45,371.5,50.0,2.65,11.5,116.5,37.51,27.9
2016,6,12,6,0,465.0,60.0,2.8,12.0,160.0,43.19,33.26
2016,6,12,6,15,525.0,68.0,2.8,12.5,209.0,57.8,36.73
2016,6,12,6,30,585.0,76.0,2.8,13.0,258.0,94.67,54.34
2016,6,12,6,45,631.0,81.0,2.85,13.5,310.0,133.61,80.13
2016,6,12,7,0,677.0,86.0,2.9,14.0,362.0,177.41,114.21
2016,6,12,7,15,708.0,91.0,2.8,14.5,413.5,222.77,152.69
2016,6,12,7,30,739.0,96.0,2.7,15.0,465.0,274.58,197.42
2016,6,12,7,45,766.5,98.0,2.65,15.5,516.0,322.11,238.95
2016,6,12,8,0,794.0,100.0,2.6,16.0,567.0,372.12,281.96
2016,6,12,8,15,812.0,103.0,2.55,16.5,614.5,421.4,323.62
2016,6,12,8,30,830.0,106.0,2.5,17.0,662.0,471.81,364.98
2016,6,12,8,45,846.5,107.0,2.45,17.5,706.0,524.05,406.41
2016,6,12,9,0,863.0,108.0,2.4,18.0,750.0,573.11,444.28
2016,6,12,9,15,873.5,110.0,2.4,18.5,789.0,619.77,479.43
2016,6,12,9,30,884.0,112.0,2.4,19.0,828.0,665.97,513.23
2016,6,12,9,45,901.5,108.0,2.45,19.5,863.5,710.77,545.61
2016,6,12,10,0,919.0,104.0,2.5,20.0,899.0,755.16,575.15
2016,6,12,10,15,924.5,105.0,2.6,20.0,926.0,794.52,602.07
2016,6,12,10,30,930.0,106.0,2.7,20.0,953.0,832.22,627.75
2016,6,12,10,45,935.5,105.5,2.8,20.5,973.5,866.68,649.87
2016,6,12,11,0,941.0,105.0,2.9,21.0,994.0,899.15,670.51
2016,6,12,11,15,943.0,105.5,3.0,21.0,1006.5,927.35,689.52
