Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,30,945.0,106.0,3.1,21.0,1019.0,953.1,706.94
2016,6,12,11,45,946.0,106.5,3.25,21.5,1024.0,975.4,721.09
2016,6,12,12,0,947.0,107.0,3.4,22.0,1029.0,995.03,733.51
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,1010.0,743.97
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,1022.09,752.67
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,1027.0,756.75
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,1028.88,759.01
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,1027.6,759.3
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,1023.31,757.71
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,1014.63,753.62
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,1003.08,747.68
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,986.68,739.39
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,967.59,729.3
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,943.06,714.57
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,916.17,698.25
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,884.32,678.97
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,850.56,658.17
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,817.49,636.42
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,777.89,609.76
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,732.3,579.32
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,686.13,547.98
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,636.06,512.09
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,586.17,474.45
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,531.05,431.9
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,475.58,388.05
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,414.32,338.21
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,356.48,289.51
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,289.15,232.05
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,228.38,178.66
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,156.73,115.88
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,90.66,44.72
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,33.71,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,10.81,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,18.33,8.1
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,27.55,18.49
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,32.88,23.78
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,37.88,28.51
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,52.21,31.33
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,90.04,48.77
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,130.41,75.37
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,178.62,113.04
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,224.3,151.84
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,272.93,194.08
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,321.79,236.12
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,377.12,282.24
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,427.09,324.23
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,477.94,365.83
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,527.18,404.55
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,576.76,442.35
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,624.58,479.07
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,671.84,514.56
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,715.95,546.81
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,758.95,576.09
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,798.87,603.87
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,837.1,630.39
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,872.51,653.66
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,905.9,675.43
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,934.51,694.96
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,960.63,712.87
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,983.17,728.71
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,1003.03,742.87
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,1018.71,756.05
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,1031.46,767.44
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,1037.92,773.22
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,1041.29,777.06
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,1041.47,780.0
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,1038.55,780.97
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,1030.13,777.12
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,1018.72,771.28
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,1003.4,763.26
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,985.27,753.35
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,961.58,738.1
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,935.41,721.15
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,904.13,701.63
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,870.81,680.54
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,833.39,656.29
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,794.27,630.56
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,748.83,599.54
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,707.23,571.04
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,656.51,534.04
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,605.8,495.88
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,548.53,451.34
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,492.82,406.71
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,431.15,355.82
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,375.07,307.76
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,307.39,249.22
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,246.15,194.51
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,172.98,129.33
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,105.88,55.01
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,40.02,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,11.8,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,18.35,8.19
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,26.62,17.91
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,31.1,22.47
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,35.33,26.55
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,49.9,29.27
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,89.09,47.24
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,133.63,77.69
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,179.12,113.88
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,226.3,154.8
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,276.32,199.29
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,325.51,243.01
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,380.63,290.63
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,430.79,334.04
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,481.74,376.97
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,531.12,417.57
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,580.62,457.14
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,628.11,495.06
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,674.96,531.69
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,719.56,564.68
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,763.23,594.58
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,803.11,622.61
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,841.24,649.27
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,876.04,672.52
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,908.76,694.47
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,937.57,714.26
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,963.87,732.34
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,986.13,746.65
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,1005.66,759.12
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,1021.44,770.6
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,1034.27,780.21
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,1041.2,785.93
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,1045.03,789.69
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,1045.2,792.22
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,1042.24,792.75
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,1034.17,788.72
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,1023.04,782.67
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,1006.51,773.71
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,987.13,762.82
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,964.02,748.17
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,938.32,731.67
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,907.61,712.33
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,874.8,691.36
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,836.85,665.42
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,797.32,638.11
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,752.94,607.64
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,707.75,576.15
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,657.21,540.17
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,610.95,506.46
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,554.35,461.86
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,499.13,417.05
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,436.79,364.99
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,377.83,314.01
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,312.48,256.05
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,251.25,200.29
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,176.26,133.06
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,108.14,58.32
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,40.88,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,11.8,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,19.47,9.03
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,29.54,20.57
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,33.38,24.62
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,37.06,28.23
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,50.91,30.74
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,88.99,48.24
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,132.33,77.48
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,177.46,113.07
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,224.04,153.66
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,273.45,197.85
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,322.5,242.1
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,377.64,290.63
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,427.77,334.45
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,478.69,377.79
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,528.14,418.92
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,577.5,458.88
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,624.32,496.72
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,670.51,533.27
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,714.91,566.53
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,758.39,596.82
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,798.09,625.28
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,836.07,652.39
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,870.51,675.93
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,902.77,697.84
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,931.34,718.11
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,957.45,736.71
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,980.02,752.89
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,999.91,767.3
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,1015.62,778.52
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,1028.42,787.84
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,1035.86,793.56
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,1040.23,797.3
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,1040.93,798.24
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,1038.54,797.18
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,1031.92,793.71
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,1022.18,788.18
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,1007.18,779.84
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,989.32,769.56
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,966.99,755.04
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,941.96,738.64
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,911.59,717.76
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,879.06,695.34
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,841.62,669.55
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,802.46,642.37
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,758.53,612.54
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,713.68,581.59
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,663.37,544.84
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,613.12,507.54
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,561.86,467.03
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,507.77,423.17
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,446.52,372.1
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,388.27,321.8
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,320.55,261.94
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,258.74,205.77
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,188.11,141.93
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,121.13,67.02
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,46.25,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,10.81,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,15.53,5.99
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,22.04,13.84
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,27.31,18.97
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,30.5,22.0
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,44.9,24.47
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,84.91,41.98
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,127.22,69.89
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,173.31,106.05
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,224.96,150.05
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,274.81,193.61
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,324.4,237.1
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,375.45,280.94
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,426.15,323.52
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,477.54,365.29
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,527.0,404.29
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,576.43,441.97
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,623.86,478.6
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,670.58,513.92
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,714.66,544.92
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,757.56,573.24
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,797.4,600.74
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,835.44,626.93
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,870.1,649.97
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,902.62,671.46
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,931.62,691.41
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,958.09,709.73
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,980.52,724.03
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,1000.18,736.54
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,1015.55,747.72
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,1027.94,757.06
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,1035.35,763.24
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,1039.65,767.51
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,1039.79,768.4
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,1036.78,767.36
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,1029.15,763.75
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,1018.44,758.2
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,760.07,580.68
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,474.5,361.81
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,470.79,361.43
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,466.41,359.44
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,696.8,544.77
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,872.21,674.92
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,834.54,648.84
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,795.26,622.82
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,751.51,594.16
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,706.89,564.44
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,657.56,529.53
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,608.25,494.02
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,553.38,452.05
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,503.54,412.51
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,442.9,363.17
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,385.28,314.47
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,319.27,257.12
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,258.98,203.03
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,186.8,138.9
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,124.24,69.03
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,47.49,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,9.83,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,14.62,5.12
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,23.03,14.48
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,26.86,18.34
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,30.51,21.82
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,43.88,23.84
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,82.66,40.39
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,123.91,67.24
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,169.08,102.24
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,220.07,145.12
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,269.24,187.55
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,318.02,229.59
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,368.37,272.09
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,418.07,313.86
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,468.46,355.09
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,517.38,394.15
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,566.3,432.15
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,613.52,467.6
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,660.1,501.66
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,703.0,531.91
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,744.17,559.26
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,783.49,585.83
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,821.1,611.12
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,855.27,633.2
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,887.27,653.73
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,916.02,672.92
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,942.35,690.54
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,690.99,518.56
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,413.27,307.42
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,405.32,302.99
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,397.06,297.2
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,343.35,258.01
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,293.24,221.04
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,288.25,217.67
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,283.17,214.14
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,318.88,241.32
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,362.5,274.16
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,371.1,281.58
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,379.66,289.15
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,669.27,518.09
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,909.98,691.56
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,878.99,671.04
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,846.04,650.94
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,808.53,627.69
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,769.57,603.03
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,726.08,574.09
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,686.43,547.6
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,636.69,512.0
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,587.18,475.3
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,532.28,433.25
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,478.84,391.12
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,420.84,343.89
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,364.14,296.18
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,298.94,240.52
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,239.86,188.41
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,170.07,126.87
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,106.39,59.82
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,39.91,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,10.81,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,15.57,5.8
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,22.08,13.75
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,25.97,17.68
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,32.35,23.63
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,45.12,25.44
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,83.52,41.85
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,125.25,69.33
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,170.9,105.15
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,217.39,145.12
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,270.89,191.95
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,319.9,235.03
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,370.47,278.61
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,420.16,320.94
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,470.6,362.59
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,519.82,402.03
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,569.05,440.17
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,616.14,475.3
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,662.6,508.77
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,706.35,538.65
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,748.64,565.22
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,788.1,589.26
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,825.86,611.65
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,860.45,631.46
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,892.95,649.5
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,921.9,666.82
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,948.42,682.47
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,970.99,694.19
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,990.89,704.17
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,1006.59,714.47
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,1019.4,723.11
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,976.6,697.88
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,922.24,658.78
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,984.63,707.46
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,1031.37,738.09
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,1023.44,735.16
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,1012.49,730.88
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,997.62,722.96
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,979.9,713.28
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,957.66,700.69
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,932.89,686.45
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,902.87,669.54
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,870.72,651.07
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,833.14,627.48
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,794.01,602.63
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,750.65,575.65
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,706.41,547.53
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,656.97,515.02
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,611.77,484.65
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,556.48,443.85
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,502.46,402.68
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,441.54,354.75
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,383.58,307.29
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,316.87,251.39
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,258.73,200.62
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,186.93,138.04
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,121.7,69.07
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,46.31,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,10.81,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,16.08,5.91
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,23.03,14.3
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,28.83,19.88
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,32.39,23.27
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,45.44,25.36
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,85.2,42.01
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,127.66,69.41
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,174.25,105.47
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,226.24,149.26
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,276.57,192.82
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,326.77,236.1
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,378.67,279.88
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,429.66,321.87
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,481.37,362.75
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,531.45,400.16
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,581.58,435.77
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,629.65,468.54
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,677.0,498.96
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,722.03,525.35
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,765.91,548.32
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,806.27,572.39
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,844.84,595.11
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,880.29,615.69
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,913.49,634.77
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,942.96,654.81
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,969.86,673.37
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,991.85,687.64
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,1010.97,700.17
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,1026.62,712.01
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,1039.28,722.09
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,1046.57,729.73
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,1050.75,735.43
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,1050.13,736.82
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,1046.36,736.38
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,1038.48,734.07
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,1027.54,729.85
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,1011.15,723.07
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,991.89,714.45
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,967.54,701.53
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,940.66,686.8
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,909.64,670.08
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,876.52,651.71
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,837.99,628.08
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,797.97,603.11
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,753.38,575.43
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,708.01,546.62
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,657.53,513.6
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,611.42,482.68
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,555.62,441.55
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,501.19,400.07
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,439.71,351.6
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,381.39,303.83
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,316.94,249.89
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,256.32,197.45
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,184.21,135.29
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,118.95,67.88
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,45.12,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,9.83,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,15.17,5.14
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,22.15,13.51
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,28.39,19.47
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,32.42,23.28
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,44.83,25.28
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,84.06,41.55
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,125.89,68.37
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,171.75,103.64
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,223.02,146.85
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,272.59,189.94
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,322.11,232.96
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,373.21,276.51
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,423.42,318.23
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,474.38,359.17
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,523.93,397.8
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,573.51,435.14
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,621.15,470.58
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,668.14,504.53
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,711.02,534.09
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,751.59,560.0
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,791.54,585.13
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,829.89,608.84
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,865.16,630.23
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,898.43,650.09
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,927.8,668.92
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,954.79,686.21
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,931.28,670.92
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,896.36,641.42
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,964.73,693.99
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,1027.08,734.29
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,1037.04,741.09
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,1043.97,746.49
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,1044.41,747.88
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,1041.72,747.42
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,1034.5,744.17
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,1024.26,739.07
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,1009.08,732.01
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,991.06,723.13
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,967.44,709.42
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,941.29,694.0
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,910.44,676.21
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,877.47,656.83
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,839.37,632.67
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,799.82,607.26
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,755.01,578.64
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,713.92,552.24
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,661.89,517.34
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,610.23,481.44
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,553.74,440.25
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,498.69,398.73
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,435.62,348.75
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,378.51,301.74
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,311.54,245.75
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,250.67,193.18
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,178.58,131.01
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,113.41,65.03
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,42.77,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,9.83,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,15.2,5.02
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,22.19,13.49
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,27.95,18.96
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,31.55,22.31
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,43.54,24.28
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,83.02,40.29
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,125.58,67.29
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,172.24,102.75
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,223.94,145.51
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,273.99,188.03
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,323.9,230.72
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,375.38,273.94
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,425.98,315.94
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,477.33,357.32
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,527.21,395.8
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,577.03,432.94
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,624.67,467.87
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,671.6,501.25
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,715.31,531.22
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,757.5,558.05
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,797.26,584.08
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,835.24,608.75
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,869.78,629.77
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,902.06,649.15
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,930.54,667.28
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,956.5,683.82
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,978.08,696.55
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,996.86,707.55
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,1012.29,717.93
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,1024.81,726.58
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,1031.98,731.96
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,1036.09,735.55
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,1036.58,738.11
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,1033.99,738.85
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,1026.4,735.37
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,1015.82,730.08
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,1000.3,723.12
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,981.97,714.34
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,958.67,700.84
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,932.91,685.69
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,902.4,668.6
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,869.82,649.91
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,832.27,627.62
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,793.19,604.05
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,749.32,576.33
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,709.2,550.83
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,659.33,517.56
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,609.46,483.04
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,553.6,442.04
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,499.09,400.67
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,438.59,352.33
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,383.31,306.46
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,316.72,250.45
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,256.13,197.85
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,184.62,136.02
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,119.87,69.76
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,45.4,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,10.81,0.0
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,15.72,5.33
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,24.26,15.45
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,27.54,18.87
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,30.72,21.95
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,42.22,23.6
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,82.98,39.88
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,126.35,67.62
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,178.03,107.85
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,226.81,149.52
