Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,1.9,11.5,30.0,13.14,0.57
2016,7,2,5,30,253.0,34.0,2.0,12.0,60.0,26.17,16.78
2016,7,2,5,45,346.5,45.5,2.1,12.5,102.5,34.48,24.92
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,41.71,31.72
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,46.34,35.99
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,81.62,47.1
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,119.75,69.93
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,162.86,101.67
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,207.18,138.15
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,254.84,178.84
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,305.85,222.32
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,355.84,264.47
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,405.12,305.85
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,455.71,347.14
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,504.82,386.21
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,554.57,424.58
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,604.44,461.8
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,650.75,495.48
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,695.58,526.53
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,739.78,555.54
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,779.7,581.85
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,818.11,606.92
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,853.58,628.96
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,887.15,649.57
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,916.5,668.57
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,943.54,686.07
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,966.75,699.74
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,987.41,711.77
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,1003.07,722.51
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,1015.93,731.57
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,1026.29,737.71
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,1033.67,742.03
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,1034.7,745.35
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,1032.66,746.86
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,1026.06,744.45
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,1016.44,740.14
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,1000.97,733.16
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,982.7,724.34
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,959.78,711.29
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,934.34,696.47
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,903.85,678.92
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,871.28,659.79
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,833.6,635.82
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,794.38,610.49
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,755.21,585.68
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,710.45,556.36
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,659.51,522.18
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,608.71,486.68
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,552.65,445.26
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,497.99,403.5
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,438.69,355.85
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,380.45,307.47
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,312.87,250.41
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,251.37,196.72
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,179.08,133.57
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,113.93,67.64
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,42.84,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,12.05,0.0
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,24.87,15.64
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,31.28,22.09
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,37.28,27.77
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,40.69,30.95
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,76.89,42.13
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,116.07,65.19
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,159.93,97.39
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,208.6,137.35
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,257.1,178.62
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,305.71,220.09
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,356.48,262.56
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,406.24,303.94
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,457.12,344.98
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,509.92,385.34
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,559.21,421.77
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,606.59,456.04
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,653.53,488.82
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,699.76,519.7
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,745.8,548.01
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,786.26,573.57
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,825.07,597.82
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,860.84,619.98
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,894.54,640.69
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,924.25,660.06
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,951.52,677.94
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,974.87,692.02
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,995.53,704.46
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,1012.0,715.75
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,1025.58,725.35
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,1031.95,729.14
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,1035.25,731.16
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,1036.32,734.81
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,1034.32,736.64
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,1026.77,734.12
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,1016.2,729.73
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,1001.3,722.12
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,983.59,712.73
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,960.25,700.04
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,934.39,685.59
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,903.5,668.63
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,870.55,650.05
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,833.1,628.07
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,794.13,604.65
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,754.15,580.06
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,708.56,550.91
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,658.01,517.42
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,607.61,482.51
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,550.55,440.98
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,494.98,399.05
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,435.79,351.85
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,377.63,303.85
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,309.96,247.08
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,248.46,193.7
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,176.07,130.8
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,110.75,65.01
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,41.53,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,11.2,0.0
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,23.03,14.0
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,28.62,19.71
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,33.84,24.69
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,36.61,27.3
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,71.83,37.67
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,115.04,63.71
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,159.46,96.21
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,205.11,133.79
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,253.92,175.53
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,302.63,217.42
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,353.39,260.31
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,407.92,305.81
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,459.33,347.88
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,508.76,386.66
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,558.43,424.35
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,606.41,460.25
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,653.95,494.82
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,697.44,526.08
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,739.29,554.64
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,779.76,581.94
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,818.67,608.03
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,853.72,630.88
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,886.77,652.29
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,916.87,672.62
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,944.64,691.44
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,967.19,705.48
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,987.11,717.85
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,1003.38,728.97
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,1016.83,738.37
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,1028.67,747.18
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,1037.49,754.14
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,1039.03,757.65
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,1037.46,759.3
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,1030.3,755.89
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,1020.07,750.58
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,1005.94,742.2
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,988.93,732.01
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,966.59,718.33
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,941.6,702.91
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,911.64,685.21
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,879.53,665.93
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,842.94,643.57
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,804.62,619.73
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,760.68,591.15
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,715.86,561.52
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,670.78,530.47
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,621.11,495.26
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,565.05,454.08
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,510.21,412.38
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,448.97,363.4
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,390.62,315.0
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,323.59,258.39
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,265.27,207.07
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,192.1,142.93
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,125.87,73.8
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,47.91,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,10.81,0.0
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,22.17,13.28
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,27.36,18.67
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,32.22,23.33
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,34.27,25.3
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,71.91,37.53
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,112.27,60.62
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,157.33,93.65
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,203.73,132.22
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,253.13,175.02
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,306.89,221.51
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,358.39,265.66
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,409.09,309.0
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,460.67,351.94
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,510.62,392.51
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,560.84,432.12
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,608.96,469.27
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,656.52,505.05
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,701.71,538.31
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,745.84,568.27
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,786.93,596.47
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,826.34,623.35
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,862.21,646.69
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,895.96,668.45
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,925.66,688.43
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,952.87,706.76
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,977.06,721.7
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,998.51,734.83
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,1015.23,746.33
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,1029.0,755.99
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,1036.47,761.62
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,1040.82,765.35
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,1041.89,767.9
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,1039.83,768.63
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,1033.16,765.36
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,1023.41,760.18
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,1008.67,752.82
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,991.02,743.56
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,968.71,730.12
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,943.78,714.89
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,913.71,696.71
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,881.47,676.93
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,844.04,652.35
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,804.95,626.41
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,760.95,597.54
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,716.05,567.58
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,670.06,535.23
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,619.63,498.83
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,563.03,456.78
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,507.74,414.27
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,446.44,364.77
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,388.15,315.92
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,322.97,260.22
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,261.55,205.98
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,188.32,141.25
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,122.02,71.43
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,46.33,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,10.87,0.0
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,22.27,13.35
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,27.0,18.4
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,31.45,22.72
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,33.95,25.1
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,71.17,37.29
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,111.82,60.37
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,157.08,93.59
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,203.72,132.55
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,253.31,175.8
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,307.37,223.34
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,359.03,268.58
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,409.46,312.2
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,460.76,355.38
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,511.06,395.84
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,561.49,435.02
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,609.66,472.31
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,657.26,508.17
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,701.51,540.76
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,744.05,570.1
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,784.62,598.35
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,823.54,625.32
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,858.89,648.47
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,892.2,670.09
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,922.05,690.32
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,949.46,708.92
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,972.46,723.18
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,992.77,735.64
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,1008.89,746.83
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,1022.1,756.5
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,1031.28,763.63
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,1037.39,768.85
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,1038.0,770.09
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,1035.47,769.38
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,1028.3,766.12
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,1018.06,760.87
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,1002.44,753.18
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,983.98,743.57
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,960.76,729.55
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,934.95,713.7
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,904.13,694.72
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,871.22,674.14
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,833.6,650.28
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,794.38,624.97
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,749.9,594.97
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,704.63,563.98
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,659.04,532.43
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,609.09,496.72
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,553.29,453.39
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,498.79,409.88
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,438.27,360.28
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,380.76,311.5
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,317.16,256.12
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,257.39,202.65
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,185.78,139.15
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,120.65,69.71
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,45.78,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,9.58,0.0
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,19.53,10.96
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,23.98,15.71
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,30.73,22.07
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,33.27,24.49
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,65.6,33.04
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,105.74,55.45
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,150.36,88.04
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,196.27,126.35
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,249.37,172.43
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,298.28,215.85
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,349.05,260.46
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,398.99,303.72
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,449.78,346.52
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,499.31,386.57
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,548.99,425.4
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,596.88,462.54
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,644.21,498.26
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,688.75,531.02
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,731.97,560.33
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,772.28,587.27
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,810.91,612.81
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,846.46,636.04
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,879.9,657.69
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,909.75,677.83
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,937.15,696.35
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,959.72,711.94
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,979.54,725.78
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,996.05,736.94
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,1009.65,746.26
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,1016.14,749.8
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,1019.55,751.43
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,1020.65,754.0
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,1018.69,754.75
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,1012.19,751.55
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,1002.7,746.47
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,987.81,737.44
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,970.09,726.6
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,948.73,713.75
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,924.81,699.16
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,894.8,681.31
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,862.68,661.86
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,826.39,638.0
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,788.49,612.81
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,744.72,584.01
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,704.62,557.51
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,655.17,523.52
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,605.72,488.53
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,550.92,447.64
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,497.39,406.33
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,436.93,357.35
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,379.34,308.97
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,315.0,253.35
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,254.42,199.5
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,183.07,136.5
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,117.92,66.85
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,44.69,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,9.19,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,18.7,10.18
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,25.25,16.82
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,29.89,21.3
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,32.04,23.37
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,63.17,31.18
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,103.7,53.52
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,148.45,86.13
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,199.1,128.28
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,248.23,171.12
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,297.81,215.18
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,349.08,260.24
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,399.24,303.62
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,450.25,346.49
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,500.0,386.42
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,549.9,425.03
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,597.72,461.81
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,644.93,497.09
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,689.3,528.42
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,732.55,556.15
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,773.23,582.82
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,812.19,608.06
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,847.99,630.94
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,881.68,652.23
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,911.38,672.06
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,938.58,690.26
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,961.78,704.47
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,982.23,716.89
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,998.42,728.01
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,1011.65,737.31
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,1019.55,742.13
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,1024.34,745.04
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,1025.39,746.77
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,1023.32,746.58
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,1016.15,743.17
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,1005.93,737.87
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,990.79,730.54
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,972.79,721.36
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,950.57,707.94
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,925.75,692.72
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,895.8,675.54
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,863.71,656.7
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,827.41,633.69
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,789.45,609.22
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,745.6,580.81
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,700.87,551.28
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,652.7,518.79
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,604.49,485.5
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,553.67,447.84
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,499.92,406.46
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,440.56,358.43
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,383.96,310.91
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,318.55,254.44
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,258.72,201.2
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,190.67,140.85
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,126.07,69.8
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,48.18,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,9.68,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,19.7,10.78
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,28.17,19.13
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,36.07,26.51
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,42.98,32.83
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,70.97,42.71
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,109.65,66.63
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,150.27,96.89
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,185.25,119.76
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,242.56,163.55
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,291.6,206.4
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,342.27,250.17
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,392.47,293.24
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,443.43,335.81
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,492.81,376.05
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,542.19,415.11
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,589.76,452.62
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,636.71,488.83
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,681.41,521.61
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,724.32,550.64
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,764.93,578.56
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,803.89,605.17
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,839.35,628.03
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,872.73,649.3
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,902.59,669.38
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,930.0,687.83
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,953.89,703.95
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,975.11,718.35
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,991.69,729.76
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,1005.35,739.53
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,1014.52,747.0
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,1020.6,752.55
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,1022.13,754.37
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,1020.51,754.23
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,1014.72,751.83
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,1005.81,747.45
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,992.05,740.99
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,975.38,732.6
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,953.8,721.17
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,929.52,707.79
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,900.12,690.11
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,868.49,670.73
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,832.82,646.99
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,795.32,621.77
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,753.09,593.61
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,709.85,564.35
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,661.61,531.01
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,613.11,496.83
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,559.01,456.72
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,505.97,415.4
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,451.09,370.17
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,395.06,322.46
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,329.67,265.49
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,269.73,211.43
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,197.79,147.01
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,132.27,72.34
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,51.91,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,9.75,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,19.82,10.94
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,25.94,17.37
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,30.08,21.44
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,32.65,23.91
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,62.14,31.06
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,103.2,52.89
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,148.67,85.83
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,200.39,129.02
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,250.61,173.2
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,301.01,218.58
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,353.15,265.14
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,404.47,310.3
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,456.63,355.01
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,507.29,397.32
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,558.03,438.42
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,606.91,476.91
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,655.16,513.8
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,701.06,548.24
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,745.68,579.1
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,787.51,608.38
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,827.62,636.26
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,864.24,660.23
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,898.67,682.5
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,929.86,704.15
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,958.55,724.12
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,982.81,739.63
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,1004.26,753.27
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,1021.85,765.44
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,1036.45,775.7
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,1045.19,781.01
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,1050.77,784.3
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,1053.01,786.22
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,1052.05,786.13
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,1046.33,783.38
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,1037.4,778.6
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,1022.51,769.47
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,1004.61,758.42
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,982.82,745.12
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,958.26,729.92
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,928.51,711.85
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,896.45,692.07
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,859.47,667.3
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,820.66,641.1
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,777.33,612.36
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,732.92,582.46
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,683.02,547.08
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,632.93,511.02
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,580.38,470.84
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,524.82,426.97
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,463.05,376.89
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,404.07,327.29
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,335.91,269.03
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,273.43,213.65
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,196.78,145.82
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,127.26,67.78
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,50.0,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,12.29,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,18.97,10.09
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,25.55,16.96
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,30.18,21.46
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,32.3,23.51
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,59.91,29.72
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,101.53,51.3
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,147.74,84.01
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,199.66,126.38
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,250.07,169.56
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,300.39,213.54
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,352.49,258.55
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,403.88,302.58
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,456.07,346.05
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,506.71,386.53
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,557.38,425.65
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,606.43,462.99
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,654.85,498.78
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,700.05,531.14
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,743.43,559.95
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,784.56,587.52
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,823.97,613.71
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,860.28,636.74
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,894.43,658.17
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,924.52,677.77
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,952.08,695.71
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,975.22,709.37
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,995.55,721.23
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,1012.51,732.39
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,1026.51,741.75
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,1035.55,748.43
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,1041.46,753.24
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,1042.22,754.48
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,1039.79,753.83
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,1033.26,750.65
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,1023.63,745.6
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,1009.0,739.17
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,991.44,730.84
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,969.13,717.9
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,944.17,703.18
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,913.49,685.33
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,880.6,665.84
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,843.59,642.48
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,804.92,617.68
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,760.74,589.41
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,715.64,560.0
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,665.8,526.61
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,620.11,495.47
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,564.11,454.15
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,509.36,412.39
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,447.68,362.82
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,388.94,313.82
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,320.99,256.13
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,262.0,203.98
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,187.54,138.41
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,118.99,61.32
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,45.45,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
