Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,11.8,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,19.76,10.6
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,23.7,15.29
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,27.5,19.02
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,29.77,21.22
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,56.57,27.15
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,98.84,48.83
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,149.73,85.57
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,197.37,124.85
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,247.68,168.73
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,298.24,213.42
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,350.47,258.99
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,402.12,303.81
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,454.5,348.01
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,505.29,389.15
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,556.06,428.87
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,605.16,466.93
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,653.58,503.42
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,699.42,537.27
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,743.84,567.52
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,785.14,596.13
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,824.67,623.38
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,861.53,647.44
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,896.18,669.84
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,926.67,690.37
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,954.6,709.2
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,978.99,724.28
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,1000.56,737.49
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,1017.78,749.02
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,1031.95,758.65
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,1039.42,764.26
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,1043.68,768.17
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,1044.97,769.43
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,1043.07,768.73
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,1037.44,766.16
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,1028.65,761.62
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,1014.39,753.1
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,997.18,742.72
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,974.99,729.47
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,950.05,714.35
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,920.49,697.06
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,888.63,678.06
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,851.87,654.12
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,813.3,628.72
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,769.25,599.79
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,724.17,569.74
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,674.93,536.53
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,625.48,502.41
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,573.56,463.03
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,518.61,419.97
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,457.16,370.42
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,398.53,321.35
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,330.54,263.44
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,268.33,208.48
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,192.95,141.83
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,126.93,63.22
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,48.86,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,11.8,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,19.87,10.56
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,24.77,16.22
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,29.44,20.76
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,31.59,22.87
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,56.56,28.1
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,98.93,49.34
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,145.77,82.08
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,198.16,124.48
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,249.11,167.81
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,299.91,211.86
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,352.48,256.8
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,404.38,300.8
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,457.06,344.1
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,508.44,384.35
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,559.89,423.08
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,609.2,458.49
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,657.81,491.97
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,703.32,522.22
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,746.9,548.83
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,788.77,574.8
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,828.93,599.33
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,865.53,621.31
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,899.99,641.73
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,930.42,660.79
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,958.31,678.25
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,982.64,692.78
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,1004.18,705.59
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,1020.93,716.3
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,1034.67,725.28
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,1042.93,732.25
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,1048.02,737.35
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,1049.38,739.68
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,1047.54,740.13
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,1040.57,737.49
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,1030.48,732.99
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,1015.37,726.36
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,997.32,717.91
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,973.58,704.8
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,947.22,689.93
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,916.63,673.15
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,883.86,654.73
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,845.6,631.39
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,805.75,606.65
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,761.27,579.19
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,715.91,550.57
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,668.79,520.19
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,617.32,485.37
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,559.81,443.91
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,503.72,401.95
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,440.46,351.99
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,383.06,304.77
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,313.77,246.95
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,250.96,192.67
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,175.06,127.37
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,105.11,49.22
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,39.82,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,12.29,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,19.28,9.72
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,24.61,15.77
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,29.61,20.55
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,35.25,25.71
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,58.14,30.63
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,98.86,50.39
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,144.42,81.33
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,191.19,118.23
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,241.03,159.72
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,295.44,205.56
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,347.51,249.13
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,398.94,291.94
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,451.32,334.31
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,501.9,373.64
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,552.66,411.76
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,601.41,448.07
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,649.6,482.97
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,695.38,515.29
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,739.97,544.82
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,781.62,572.33
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,821.57,598.56
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,858.06,621.17
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,892.39,642.21
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,923.07,661.69
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,951.26,679.56
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,974.54,695.23
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,995.01,709.2
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,1012.15,720.72
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,1026.31,730.46
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,1034.14,736.74
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,1038.83,741.17
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,1039.73,742.52
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,1037.47,742.0
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,1030.58,739.04
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,1020.59,734.2
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,1005.66,727.02
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,987.83,718.03
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,964.82,704.59
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,939.22,689.45
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,908.4,672.12
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,875.42,653.16
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,837.55,630.59
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,798.12,606.62
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,753.51,578.17
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,712.56,551.92
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,661.44,517.88
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,610.47,482.61
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,553.49,441.09
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,497.93,399.15
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,435.2,349.32
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,378.38,302.31
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,309.2,244.34
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,246.57,190.01
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,171.0,124.4
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,100.99,44.62
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,38.21,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,12.29,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,19.39,9.77
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,24.26,15.64
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,28.85,20.11
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,34.44,25.29
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,55.76,29.85
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,95.73,48.94
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,140.44,79.5
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,186.99,116.74
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,236.65,158.85
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,291.13,205.68
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,343.2,250.21
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,393.91,293.43
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,445.57,336.23
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,496.12,376.38
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,546.9,415.3
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,596.2,452.86
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,644.98,489.0
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,690.4,522.02
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,734.45,552.26
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,776.18,580.5
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,816.26,607.46
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,852.87,630.98
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,887.38,652.96
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,917.95,673.23
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,946.03,691.87
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,970.58,706.82
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,992.4,720.0
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,1009.51,731.26
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,1023.65,740.72
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,1032.86,747.44
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,1038.93,752.27
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,1040.32,753.56
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,1038.53,752.93
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,1032.05,749.73
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,1022.42,744.62
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,1007.86,737.53
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,990.36,728.59
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,968.01,715.32
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,942.97,700.28
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,913.28,682.89
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,881.34,663.89
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,843.72,639.76
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,804.41,614.27
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,760.15,585.94
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,714.96,556.51
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,663.97,522.4
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,617.23,490.36
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,560.96,449.14
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,505.97,407.4
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,442.32,356.48
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,382.05,306.44
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,315.35,250.02
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,252.8,195.32
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,176.23,128.36
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,105.11,43.65
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,40.08,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,12.29,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,19.51,9.64
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,24.82,16.1
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,29.81,20.95
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,32.38,23.44
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,55.11,30.2
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,94.91,48.72
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,139.67,78.99
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,186.32,116.38
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,236.2,158.97
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,290.58,206.33
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,342.66,251.69
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,394.17,295.97
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,446.69,339.89
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,497.47,380.65
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,548.49,420.18
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,597.56,458.0
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,646.1,494.38
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,691.74,526.89
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,736.0,556.49
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,777.93,585.03
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,818.2,612.28
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,854.59,635.5
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,888.85,657.12
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,919.54,677.57
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,947.75,696.37
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,971.99,711.19
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,993.45,724.2
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,1010.62,735.89
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,1024.82,745.75
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,1033.13,751.9
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,1038.3,756.15
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,1040.21,759.6
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,1038.95,761.11
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,1032.54,757.89
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,1023.01,752.75
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,1008.51,744.13
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,991.07,733.68
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,968.32,720.01
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,942.91,704.56
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,912.31,686.42
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,879.49,666.65
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,842.41,643.94
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,803.62,619.74
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,759.08,590.87
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,713.66,560.91
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,667.63,528.93
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,617.07,492.57
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,560.52,450.8
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,505.3,408.55
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,442.76,358.26
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,383.34,308.63
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,316.31,251.61
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,253.45,196.36
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,176.48,128.63
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,104.66,39.86
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,39.95,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,10.81,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,18.24,8.46
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,23.22,14.75
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,27.96,19.38
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,30.62,21.96
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,49.52,25.63
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,91.11,44.47
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,137.34,75.8
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,189.64,118.01
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,240.56,161.73
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,291.14,205.98
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,343.6,251.32
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,395.78,296.26
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,448.81,340.66
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,500.16,381.98
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,551.61,421.96
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,601.45,460.52
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,650.65,497.56
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,696.82,530.33
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,741.11,559.63
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,783.31,588.56
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,823.78,616.16
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,859.98,639.52
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,893.91,661.23
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,924.97,681.92
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,953.49,700.94
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,977.6,716.02
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,998.86,729.26
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,1016.21,741.44
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,1030.53,751.76
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,1038.96,758.34
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,1044.19,762.98
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,1046.13,764.96
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,1044.86,764.98
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,1037.92,761.72
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,1027.83,756.51
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,1013.22,749.63
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,995.64,741.0
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,972.81,727.76
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,947.3,712.66
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,917.06,694.89
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,884.59,675.44
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,846.86,652.08
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,807.41,627.22
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,762.63,597.59
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,716.94,566.89
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,670.27,535.39
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,619.12,499.33
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,562.02,456.63
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,506.28,413.46
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,443.24,362.08
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,383.29,311.38
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,313.9,251.79
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,254.06,198.29
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,177.65,130.1
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,105.9,36.2
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,40.54,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,10.81,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,16.85,7.18
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,23.33,14.88
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,28.05,19.54
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,30.7,22.13
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,47.7,25.33
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,88.7,43.45
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,134.5,74.28
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,186.3,116.14
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,236.71,159.61
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,287.25,204.12
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,339.67,249.86
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,391.4,294.65
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,443.98,338.83
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,495.35,380.13
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,546.84,419.98
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,595.83,457.65
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,644.18,493.72
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,690.45,527.2
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,735.22,557.44
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,777.08,584.81
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,817.17,610.71
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,853.67,633.96
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,887.96,655.58
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,918.63,676.39
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,946.73,695.55
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,971.21,710.99
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,992.88,724.6
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,1009.77,736.58
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,1023.61,746.69
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,1033.34,754.24
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,1039.89,759.84
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,1041.75,762.15
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,1040.37,762.49
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,1033.73,759.5
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,1023.89,754.51
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,1009.04,747.14
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,991.2,737.85
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,969.44,725.12
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,944.93,710.51
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,914.69,692.77
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,882.15,673.31
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,845.68,649.86
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,807.37,624.88
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,762.63,595.81
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,716.87,565.52
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,667.56,532.01
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,618.08,497.65
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,562.26,455.44
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,511.42,415.39
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,449.64,365.38
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,390.77,315.79
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,323.16,257.78
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,261.52,202.78
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,185.8,134.71
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,115.39,33.49
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,45.5,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,9.83,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,16.39,6.53
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,20.52,12.39
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,24.46,16.32
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,26.04,17.92
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,44.86,23.52
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,86.94,41.32
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,133.19,71.98
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,181.07,110.35
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,231.69,153.95
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,282.6,198.74
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,335.21,244.52
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,386.87,289.26
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,439.28,333.32
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,490.59,374.47
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,541.88,414.03
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,591.08,451.7
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,639.57,487.71
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,686.81,520.92
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,732.27,550.52
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,773.8,578.91
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,813.56,605.97
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,850.33,629.71
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,884.84,651.8
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,915.98,672.48
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,944.58,691.49
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,968.71,706.63
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,989.98,719.94
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,1007.36,731.8
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,1021.68,741.8
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,1030.18,748.15
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,1035.47,752.58
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,1036.88,755.74
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,1035.07,756.96
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,1029.01,754.41
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,1019.77,749.89
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,1005.07,742.97
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,987.38,734.13
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,965.27,721.22
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,940.42,706.43
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,910.41,688.88
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,878.12,669.63
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,841.51,646.35
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,803.12,621.55
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,758.74,592.89
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,713.36,563.02
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,663.53,529.21
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,613.57,494.52
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,561.58,455.7
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,506.72,413.28
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,444.48,362.71
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,385.3,312.67
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,316.45,252.88
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,253.75,196.58
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,177.42,128.09
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,106.46,23.97
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,41.9,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,9.83,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,16.5,6.21
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,20.61,12.37
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,24.55,16.3
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,26.54,18.28
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,39.9,20.45
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,85.68,40.77
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,131.83,70.88
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,179.61,108.85
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,230.19,152.19
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,280.98,196.76
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,333.48,242.39
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,385.22,286.84
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,437.76,330.45
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,489.26,371.15
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,540.78,410.07
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,590.72,446.95
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,640.01,481.86
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,686.7,513.37
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,731.66,541.29
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,774.1,568.91
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,814.81,595.15
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,851.94,619.35
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,886.88,641.98
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,917.72,662.66
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,945.99,681.71
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,970.67,697.12
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,992.5,710.73
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,1009.53,722.27
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,1023.46,731.99
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,1033.35,739.72
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,1040.02,745.52
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,1041.91,747.96
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,1040.53,748.46
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,1033.93,745.73
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,1024.1,741.04
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,1010.25,735.27
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,993.36,727.56
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,970.62,714.53
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,945.12,699.67
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,914.83,682.56
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,882.21,663.72
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,844.99,641.44
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,806.01,617.63
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,761.87,589.72
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,716.73,560.56
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,665.82,526.49
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,614.86,491.54
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,558.6,450.16
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,507.4,410.91
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,445.21,360.64
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,386.14,310.93
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,316.86,251.69
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,253.83,195.71
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,177.15,127.07
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,107.9,16.28
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,41.71,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,9.83,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,16.62,5.87
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,21.2,12.84
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,25.55,17.18
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,27.9,19.49
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,39.69,21.63
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,80.92,37.81
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,130.99,71.2
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,178.63,108.99
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,229.11,152.33
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,279.46,196.72
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,331.55,242.34
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,383.21,287.35
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,435.69,331.82
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,486.24,372.97
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,536.82,412.68
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,586.28,451.03
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,635.11,487.75
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,681.0,520.31
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,725.51,549.56
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,767.04,576.76
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,806.79,602.47
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,843.89,626.14
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,878.78,648.16
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,909.56,668.61
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,937.75,687.38
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,961.87,702.46
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,983.13,715.7
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,1000.51,727.87
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,1014.84,738.17
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,1022.97,744.54
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,1027.89,748.96
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,1029.79,752.7
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,1028.47,754.47
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,1022.43,752.05
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,1013.2,747.8
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,999.0,740.84
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,981.82,731.96
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,960.2,719.06
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,935.81,704.3
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,905.81,686.66
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,873.54,667.31
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,837.21,643.62
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,799.03,618.45
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,754.6,589.43
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,709.17,559.23
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,660.34,525.93
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,611.26,491.69
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,554.87,449.54
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,503.5,409.64
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,442.71,359.99
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,384.75,310.8
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,316.41,251.45
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,254.24,195.55
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,179.37,127.58
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,108.83,6.21
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,43.05,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
