Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,390.04,311.8
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,328.38,263.39
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,268.88,215.27
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,213.35,169.15
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,154.67,119.92
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,100.5,73.88
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,55.39,30.78
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,10.51,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,7.37,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,11.72,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,21.67,12.27
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,30.96,21.46
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,35.95,26.26
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,40.63,30.56
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,66.25,36.44
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,106.54,58.13
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,149.57,89.03
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,199.58,129.26
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,246.99,169.1
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,297.23,211.53
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,346.59,253.47
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,397.46,295.7
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,450.78,338.61
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,500.71,377.85
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,548.63,414.51
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,596.31,449.91
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,641.69,482.07
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,686.26,512.73
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,727.36,541.18
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,766.98,567.77
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,801.72,589.78
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,834.09,610.09
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,864.41,629.8
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,892.42,647.98
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,913.91,661.01
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,932.53,672.24
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,948.94,683.06
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,962.57,692.18
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,971.41,698.75
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,977.31,703.57
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,977.84,704.67
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,975.38,704.0
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,965.54,699.04
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,952.97,692.42
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,937.19,684.77
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,918.74,675.38
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,898.62,663.56
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,870.96,646.67
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,838.85,627.94
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,804.92,607.75
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,762.71,581.46
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,722.85,556.43
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,676.21,525.84
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,629.34,493.86
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,571.87,452.35
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,516.15,411.05
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,456.72,366.35
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,399.73,322.01
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,329.88,265.33
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,268.72,214.03
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,202.37,157.81
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,143.48,106.77
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,80.53,44.61
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,17.44,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,6.88,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,13.76,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,22.01,12.47
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,33.06,23.38
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,39.3,29.34
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,45.14,34.7
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,69.36,40.52
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,109.55,62.09
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,152.37,92.57
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,199.28,130.02
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,246.34,169.41
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,299.58,214.03
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,348.89,255.88
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,399.84,298.22
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,450.04,338.36
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,500.76,377.6
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,549.46,415.15
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,600.89,453.6
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,646.68,487.51
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,691.93,520.34
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,733.92,549.14
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,774.53,575.42
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,806.12,595.65
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,835.01,614.03
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,864.53,633.72
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,892.61,652.43
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,912.09,665.81
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,926.39,675.91
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,942.61,687.09
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,956.25,696.64
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,970.9,705.58
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,982.8,712.77
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,983.38,715.22
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,981.03,715.95
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,963.96,705.68
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,944.37,693.88
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,931.2,687.51
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,911.8,676.95
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,882.17,658.15
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,850.86,638.21
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,816.78,617.25
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,781.19,595.05
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,737.79,565.86
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,693.8,535.4
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,644.78,501.69
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,592.6,465.0
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,537.78,425.27
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,484.47,385.66
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,424.82,340.53
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,368.01,296.19
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,305.52,245.88
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,247.38,197.48
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,183.35,143.16
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,125.99,93.52
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,61.14,30.73
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,12.78,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,22.47,12.65
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,34.26,24.36
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,43.28,32.82
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,50.79,39.69
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,74.02,45.48
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,114.5,67.13
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,157.09,97.15
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,204.03,134.39
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,251.89,174.37
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,302.53,216.9
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,352.6,259.17
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,407.77,304.44
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,457.83,344.36
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,507.99,383.04
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,556.06,420.05
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,604.18,456.14
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,650.13,488.91
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,695.58,520.44
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,737.28,550.7
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,777.67,578.72
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,804.86,595.98
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,827.29,610.06
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,856.78,630.13
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,883.4,648.23
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,895.93,657.29
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,903.78,662.9
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,918.74,673.51
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,931.44,682.59
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,944.89,692.36
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,955.89,700.41
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,954.95,700.4
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,951.36,698.82
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,929.34,685.24
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,905.16,669.05
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,886.0,658.46
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,864.72,646.45
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,833.44,627.29
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,802.75,608.27
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,767.8,585.62
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,731.8,561.95
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,695.36,537.19
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,657.59,511.14
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,608.11,476.99
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,559.08,442.48
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,515.5,411.15
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,471.12,378.32
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,411.37,331.86
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,354.47,286.47
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,303.08,244.36
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,253.24,202.04
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,187.14,145.88
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,128.05,94.63
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,61.36,27.94
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,11.8,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,23.36,13.34
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,36.8,26.86
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,45.91,35.55
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,54.55,43.53
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,80.0,54.74
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,113.66,76.63
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,151.05,99.12
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,201.5,135.06
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,247.52,173.58
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,296.96,215.31
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,346.18,257.18
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,397.23,299.56
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,449.59,341.27
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,498.78,379.17
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,546.4,416.17
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,594.14,452.33
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,636.59,482.5
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,676.57,510.02
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,716.18,539.13
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,754.69,567.07
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,779.77,583.06
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,801.73,596.64
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,830.14,616.9
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,856.85,635.83
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,867.08,641.0
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,873.78,643.81
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,887.44,653.96
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,899.01,662.68
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,910.39,672.06
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,919.52,679.98
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,917.57,680.58
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,913.16,679.66
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,889.76,663.66
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,863.85,645.99
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,844.89,635.02
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,824.1,622.66
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,794.22,603.79
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,763.22,583.95
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,727.87,560.62
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,691.62,536.46
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,656.9,512.6
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,620.9,487.48
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,572.46,453.73
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,524.55,419.64
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,483.33,389.83
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,441.15,358.37
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,382.52,312.8
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,319.63,262.53
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,270.95,221.94
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,230.29,186.48
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,167.52,132.04
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,104.23,76.85
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,48.34,18.24
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,13.76,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,21.81,11.83
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,31.66,22.29
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,37.52,28.03
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,43.01,33.17
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,62.44,36.29
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,104.18,57.05
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,149.26,89.01
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,201.6,131.56
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,250.68,174.02
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,302.61,219.51
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,353.99,264.5
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,406.8,309.65
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,462.02,354.79
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,513.68,395.73
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,563.68,434.83
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,613.34,472.44
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,658.63,505.55
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,701.95,536.26
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,744.09,565.54
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,784.71,591.85
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,819.08,613.6
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,850.69,633.35
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,881.13,653.47
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,909.27,672.02
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,929.39,684.38
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,946.46,694.82
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,962.49,705.59
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,975.77,714.66
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,991.76,724.64
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,1004.78,732.73
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,1005.43,734.31
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,1002.96,734.06
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,989.53,726.74
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,973.39,717.75
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,962.61,713.42
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,943.58,703.56
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,915.65,686.66
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,885.61,668.27
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,852.32,648.23
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,817.17,626.68
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,779.65,602.26
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,737.87,574.49
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,689.76,542.59
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,641.4,508.97
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,588.15,470.5
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,535.34,431.23
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,473.85,383.57
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,414.91,336.43
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,351.07,283.79
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,291.24,232.65
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,218.43,170.24
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,154.49,113.59
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,71.24,23.2
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,11.8,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,20.99,10.91
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,32.83,23.29
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,39.55,29.84
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,45.85,35.73
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,62.74,38.23
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,102.58,57.68
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,146.02,88.06
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,193.61,126.31
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,245.21,169.92
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,296.57,213.91
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,347.18,257.9
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,399.35,302.34
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,450.01,343.97
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,504.96,387.41
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,554.18,426.28
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,603.12,463.95
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,647.13,496.79
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,688.79,527.11
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,730.08,557.9
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,769.97,585.96
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,804.45,608.98
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,836.53,630.24
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,866.83,651.19
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,894.89,670.63
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,916.06,684.09
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,934.43,695.73
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,950.72,707.11
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,968.38,719.51
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,977.72,726.42
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,984.13,731.54
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,984.66,732.57
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,982.21,731.8
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,973.95,727.38
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,962.81,721.13
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,946.36,712.39
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,927.22,701.86
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,904.57,687.91
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,879.34,672.17
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,846.63,651.74
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,812.07,629.89
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,775.71,605.61
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,734.91,577.89
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,687.59,545.86
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,640.0,512.22
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,585.59,472.12
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,531.94,431.51
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,470.63,384.16
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,411.87,337.18
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,348.0,283.8
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,288.18,232.03
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,214.67,168.35
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,150.27,110.59
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,68.75,15.29
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,11.8,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,20.64,10.29
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,32.04,22.53
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,38.34,28.71
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,44.24,34.25
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,59.98,36.11
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,101.46,55.63
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,146.5,86.92
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,199.02,129.35
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,248.54,171.72
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,301.34,217.54
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,353.16,263.11
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,406.41,308.96
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,462.55,355.14
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,514.93,396.96
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,564.76,436.43
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,614.22,474.48
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,658.15,507.0
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,697.33,535.18
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,740.81,566.09
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,781.15,592.99
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,812.56,613.0
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,841.29,631.08
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,871.65,649.89
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,899.86,667.1
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,917.4,677.4
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,931.68,685.63
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,946.98,695.97
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,959.68,704.68
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,975.55,714.52
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,988.66,722.57
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,988.8,724.75
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,985.98,725.2
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,967.2,713.74
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,950.19,703.62
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,931.92,692.4
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,911.16,679.58
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,882.84,661.87
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,852.59,642.81
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,818.39,621.89
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,782.66,599.69
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,743.61,574.54
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,703.12,547.76
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,653.84,513.5
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,604.62,478.53
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,554.63,442.53
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,504.55,405.35
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,439.72,355.57
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,380.99,308.94
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,322.03,260.09
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,266.38,212.31
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,195.29,151.43
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,132.98,96.11
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,60.76,4.29
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,9.83,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,20.69,9.9
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,33.01,23.24
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,41.87,31.71
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,48.99,38.36
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,62.06,39.43
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,101.22,57.24
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,144.6,86.78
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,192.26,124.45
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,240.54,165.07
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,295.23,211.44
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,345.41,254.65
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,397.23,298.34
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,448.01,339.67
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,498.92,379.67
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,547.89,417.9
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,596.78,455.01
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,639.44,486.18
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,678.99,514.25
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,719.93,544.49
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,759.66,573.43
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,786.77,590.89
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,809.33,604.94
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,839.07,625.66
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,867.01,644.64
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,879.27,652.08
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,888.1,656.51
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,903.29,667.39
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,916.24,676.74
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,914.53,675.67
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,910.1,672.87
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,907.65,673.46
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,902.84,672.47
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,888.16,663.41
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,872.2,653.78
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,852.61,642.65
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,831.16,630.14
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,810.77,617.93
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,788.07,603.96
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,752.44,580.63
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,715.82,556.32
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,691.06,541.71
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,662.99,524.27
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,613.51,488.75
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,564.51,452.95
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,528.71,427.45
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,490.09,398.81
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,428.04,350.12
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,369.13,302.51
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,317.81,259.1
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,268.92,216.02
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,195.86,152.46
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,133.04,95.58
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,60.0,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,8.85,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,20.33,9.21
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,33.09,23.34
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,41.95,31.88
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,51.09,40.37
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,64.1,42.78
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,102.94,61.07
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,145.18,89.8
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,191.96,126.82
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,239.15,166.7
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,289.51,209.91
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,339.46,253.24
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,394.5,299.74
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,444.21,341.11
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,493.82,381.1
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,542.42,419.25
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,591.11,456.34
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,633.82,487.54
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,673.68,515.71
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,714.1,545.39
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,753.48,573.84
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,781.41,591.68
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,806.72,607.35
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,836.09,626.67
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,863.71,644.34
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,876.66,651.45
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,886.21,656.11
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,900.29,666.0
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,912.16,674.4
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,924.43,684.03
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,934.33,692.12
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,932.36,691.49
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,927.82,689.28
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,903.93,672.75
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,877.29,654.45
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,857.57,643.13
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,835.93,630.39
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,799.21,605.39
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,761.93,579.83
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,725.95,556.34
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,689.15,531.92
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,644.14,500.27
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,591.72,462.91
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,541.68,427.47
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,492.42,391.78
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,440.04,352.89
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,388.99,314.02
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,330.42,267.96
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,274.36,222.71
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,217.98,176.06
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,164.33,130.56
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,110.22,84.3
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,58.79,39.52
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,26.54,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,6.88,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,18.7,7.48
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,31.49,21.81
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,42.41,32.16
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,52.77,41.71
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,72.12,53.92
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,96.42,76.33
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,119.7,82.43
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,190.3,127.63
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,235.81,165.13
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,284.56,205.9
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,332.93,246.71
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,383.48,288.45
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,432.15,327.34
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,481.78,365.65
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,529.77,402.23
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,578.08,437.93
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,631.29,476.76
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,687.2,516.52
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,729.62,545.14
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,770.55,570.61
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,804.84,591.29
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,836.42,610.01
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,867.31,630.55
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,895.89,649.59
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,915.67,661.7
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,932.35,671.93
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,948.29,683.65
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,961.43,693.64
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,970.26,700.95
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,976.14,706.48
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,976.25,708.37
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,973.37,708.43
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,965.93,705.58
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,950.62,697.61
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,932.78,689.33
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,912.31,679.2
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,885.47,663.33
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,856.5,645.86
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,825.42,627.5
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,789.44,605.46
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,747.94,579.36
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,705.41,552.03
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,656.22,518.33
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,607.07,483.32
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,551.74,442.77
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,497.54,401.86
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,434.83,353.26
