Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,375.12,305.38
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,305.43,247.35
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,243.76,194.28
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,173.63,133.64
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,112.49,78.0
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,40.82,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,15.44,4.7
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,30.74,21.11
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,41.3,31.14
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,51.3,40.39
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,63.34,44.28
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,101.47,61.76
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,142.13,88.57
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,187.54,123.56
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,233.59,161.25
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,283.83,203.17
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,333.44,245.35
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,385.05,288.36
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,438.52,331.23
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,490.02,371.38
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,538.74,408.82
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,587.52,445.14
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,636.48,480.17
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,688.36,516.14
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,730.82,546.08
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,771.78,572.94
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,807.38,594.68
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,840.48,614.56
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,871.12,633.88
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,899.41,651.61
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,920.07,663.67
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,937.73,673.88
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,954.28,684.24
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,968.01,692.87
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,976.96,699.19
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,982.93,703.78
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,982.06,704.19
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,978.14,702.84
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,970.67,699.88
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,955.45,692.02
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,937.96,683.62
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,917.8,673.45
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,888.45,655.87
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,857.13,636.92
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,826.36,619.75
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,790.55,598.79
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,747.2,571.03
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,703.09,542.28
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,652.99,508.44
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,603.0,473.68
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,545.55,432.52
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,489.54,391.04
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,423.89,340.86
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,364.74,293.97
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,296.32,237.53
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,234.02,184.57
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,164.87,125.65
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,103.94,70.3
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,37.14,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,13.56,2.84
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,27.99,18.51
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,34.49,24.88
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,40.58,30.56
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,49.52,32.54
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,90.01,49.24
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,133.56,77.33
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,181.49,114.11
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,233.01,156.48
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,283.92,199.01
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,334.73,241.26
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,387.18,283.56
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,437.79,323.07
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,489.12,361.46
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,541.85,400.33
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,590.85,435.31
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,637.13,467.36
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,682.61,497.85
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,724.77,526.64
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,765.41,552.31
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,801.66,574.94
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,835.66,596.02
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,866.51,616.21
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,894.97,634.92
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,917.34,649.87
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,936.81,663.12
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,953.52,675.46
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,967.34,686.04
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,975.4,693.73
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,980.4,699.51
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,980.84,701.31
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,978.19,701.28
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,967.61,696.78
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,954.17,690.48
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,937.5,682.97
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,923.4,677.14
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,897.16,662.24
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,868.65,645.72
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,835.01,626.14
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,799.54,605.05
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,757.92,578.19
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,718.08,552.26
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,668.67,519.83
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,619.15,485.56
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,563.4,444.62
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,508.85,403.45
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,445.64,355.39
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,385.42,307.92
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,316.6,251.41
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,253.35,197.74
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,179.43,135.1
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,115.03,75.4
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,42.35,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,13.21,1.91
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,27.19,17.54
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,33.73,23.89
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,39.85,29.54
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,46.74,35.65
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,86.66,46.37
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,129.75,73.26
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,177.26,108.9
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,228.95,150.93
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,280.33,193.69
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,331.02,236.35
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,383.38,279.54
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,434.22,320.18
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,485.68,359.94
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,538.1,399.3
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,586.73,434.77
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,633.09,467.01
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,678.63,497.65
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,721.21,526.96
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,762.28,553.11
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,796.59,573.44
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,828.07,591.77
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,858.51,611.04
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,886.6,628.79
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,906.18,639.92
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,922.57,649.15
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,938.84,660.27
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,952.32,669.74
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,959.69,676.05
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,964.1,680.62
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,964.1,683.87
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,966.21,688.55
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,952.15,681.57
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,935.45,672.98
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,917.76,664.67
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,897.48,654.6
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,868.42,637.34
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,841.11,621.16
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,806.98,601.39
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,771.27,580.24
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,728.98,553.0
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,685.85,524.41
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,635.94,491.55
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,586.18,457.77
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,530.7,417.87
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,476.33,377.54
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,410.99,327.62
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,352.32,281.16
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,288.19,228.34
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,229.12,178.13
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,159.7,119.34
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,96.95,60.89
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,35.02,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,13.93,1.49
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,27.67,17.79
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,37.13,26.7
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,46.42,35.13
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,54.48,42.24
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,93.12,54.76
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,133.97,79.97
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,179.65,113.45
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,225.96,150.43
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,275.01,190.23
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,324.08,230.44
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,375.23,271.56
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,424.16,309.88
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,473.49,347.25
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,524.75,385.5
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,573.04,420.7
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,619.94,454.72
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,667.62,488.58
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,709.56,518.63
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,750.2,547.0
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,780.63,566.29
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,807.42,583.18
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,837.63,603.46
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,865.81,622.4
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,879.46,631.96
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,891.52,640.69
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,907.3,651.55
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,920.62,660.86
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,939.04,673.96
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,957.66,687.24
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,957.04,689.23
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,953.48,689.57
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,931.54,676.61
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,911.57,665.05
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,893.03,655.71
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,872.11,644.71
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,838.59,623.8
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,803.73,601.54
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,768.49,579.39
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,731.93,555.97
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,689.55,528.23
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,643.63,497.43
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,593.45,462.48
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,543.84,427.12
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,492.44,389.69
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,441.7,351.65
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,380.48,304.43
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,322.71,258.4
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,263.35,209.25
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,207.92,161.94
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,141.89,105.84
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,79.88,47.53
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,28.36,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,12.03,0.0
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,24.61,15.47
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,29.92,20.86
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,34.92,25.6
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,38.04,28.47
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,83.25,43.65
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,128.33,71.46
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,177.74,109.0
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,227.56,150.55
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,280.11,195.42
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,332.39,240.56
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,390.27,289.1
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,442.7,331.72
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,495.44,373.04
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,545.64,412.25
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,595.45,450.03
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,640.71,483.56
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,683.57,514.5
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,726.23,544.57
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,767.37,571.68
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,802.34,594.29
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,834.6,614.99
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,865.67,635.72
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,894.39,654.88
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,914.3,667.32
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,931.12,677.81
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,947.56,689.12
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,961.17,698.69
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,970.13,705.34
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,972.24,707.67
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,971.62,709.77
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,967.97,710.01
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,956.19,703.57
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,941.64,695.39
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,923.84,686.16
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,903.41,675.17
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,876.96,658.74
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,852.01,643.33
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,816.46,621.47
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,779.3,598.27
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,737.14,571.17
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,693.99,542.72
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,643.07,506.98
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,592.31,470.53
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,536.29,429.1
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,481.46,387.38
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,417.32,337.41
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,355.12,287.29
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,288.08,231.1
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,226.85,178.21
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,155.52,116.9
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,88.92,50.81
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,32.31,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,13.61,0.0
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,27.74,18.1
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,35.68,25.95
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,43.1,32.9
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,47.33,36.78
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,86.77,49.53
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,129.71,75.63
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,177.41,111.11
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,225.94,150.76
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,277.4,193.79
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,332.21,239.35
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,385.34,282.74
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,436.13,323.3
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,487.18,362.66
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,537.03,400.56
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,586.88,437.3
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,632.35,468.81
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,676.01,498.02
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,718.55,527.39
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,759.81,555.25
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,791.81,575.25
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,820.51,593.08
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,850.77,612.51
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,878.94,630.54
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,895.25,640.36
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,910.04,649.35
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,925.81,660.34
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,939.0,669.76
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,949.79,677.77
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,954.78,682.23
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,953.74,683.0
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,953.43,684.37
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,936.09,674.87
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,916.34,663.93
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,897.41,654.4
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,876.12,643.26
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,845.65,625.02
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,813.44,605.24
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,776.88,582.87
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,738.99,559.18
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,696.46,530.99
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,650.3,499.71
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,598.92,465.22
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,548.16,430.16
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,494.13,390.83
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,441.27,351.2
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,378.24,302.59
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,318.79,255.21
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,255.85,203.1
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,197.72,153.57
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,131.98,97.6
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,67.9,34.16
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,24.09,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,14.06,0.0
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,27.87,17.92
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,40.2,29.61
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,51.9,40.33
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,59.45,47.02
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,94.36,59.57
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,134.17,84.11
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,178.51,116.77
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,223.14,152.42
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,271.37,191.95
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,319.48,232.22
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,369.9,273.84
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,418.66,313.06
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,467.97,351.55
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,515.13,387.83
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,562.69,423.42
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,608.98,456.45
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,657.72,490.19
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,698.79,519.6
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,738.72,547.76
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,770.1,567.97
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,798.13,585.55
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,827.86,605.07
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,855.37,623.07
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,872.74,634.42
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,886.37,643.47
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,901.56,653.65
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,914.28,662.31
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,930.65,672.49
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,941.54,679.15
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,940.41,680.49
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,936.43,680.19
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,920.84,671.05
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,899.65,658.33
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,880.81,648.51
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,859.66,637.07
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,827.02,616.52
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,792.96,594.17
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,756.1,570.9
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,718.01,546.4
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,664.54,509.26
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,614.84,474.17
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,563.86,439.44
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,513.65,404.26
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,450.2,356.93
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,382.75,305.38
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,322.63,258.61
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,265.85,213.02
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,201.76,160.19
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,142.48,110.3
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,88.53,64.07
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,34.12,12.27
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,13.08,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,12.4,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,24.2,14.86
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,43.24,32.49
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,61.44,49.08
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,77.11,63.12
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,109.8,79.07
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,146.48,103.32
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,187.47,133.46
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,219.61,160.52
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,249.23,185.73
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,297.27,222.54
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,358.44,269.97
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,402.51,304.61
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,448.12,339.66
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,492.26,373.35
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,537.28,406.9
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,580.33,437.95
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,625.12,469.55
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,663.8,497.53
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,701.91,524.72
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,725.17,538.88
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,745.02,550.42
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,771.68,568.63
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,797.02,585.73
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,804.66,589.46
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,809.19,591.17
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,821.33,599.41
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,831.75,606.45
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,854.47,622.27
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,875.52,636.83
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,872.37,636.24
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,867.19,634.56
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,836.08,612.84
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,803.69,590.31
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,782.33,578.24
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,759.4,564.87
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,713.89,534.26
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,675.5,508.18
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,638.46,484.26
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,600.97,459.57
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,555.63,428.91
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,510.59,397.75
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,461.03,362.17
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,412.29,326.43
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,359.87,287.0
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,301.42,241.88
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,245.62,197.85
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,191.76,154.11
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,140.25,111.17
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,90.61,69.02
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,53.29,36.66
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,19.34,2.88
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,7.42,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,11.57,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,22.61,13.41
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,41.34,30.79
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,59.25,47.12
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,75.36,61.56
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,107.6,77.45
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,144.38,101.76
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,185.49,132.19
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,221.64,159.65
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,267.04,195.46
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,311.31,231.45
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,358.09,268.84
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,403.52,303.72
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,451.77,339.56
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,496.27,372.64
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,541.7,405.35
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,579.24,429.96
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,612.73,450.71
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,649.69,474.71
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,686.23,497.71
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,718.27,517.7
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,749.16,536.59
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,775.07,553.17
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,800.38,569.22
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,820.04,581.11
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,837.86,591.81
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,850.82,600.72
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,861.74,608.42
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,864.38,611.51
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,864.59,613.17
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,861.19,613.44
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,855.6,612.23
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,843.1,606.46
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,828.55,599.27
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,808.18,589.26
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,786.04,577.84
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,758.14,561.22
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,728.77,543.3
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,691.75,520.64
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,653.98,496.9
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,611.13,469.15
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,568.03,440.4
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,509.01,399.55
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,459.21,364.24
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,404.39,323.29
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,351.49,282.62
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,292.46,236.12
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,236.4,190.59
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,178.44,141.96
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,123.77,95.28
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,75.0,53.12
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,24.86,2.03
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,9.68,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,11.56,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,22.61,13.33
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,40.97,30.47
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,58.54,46.5
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,73.26,59.68
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,103.72,73.98
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,140.53,97.69
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,177.39,124.26
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,218.0,155.59
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,262.46,190.7
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,306.33,226.08
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,352.71,262.99
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,397.36,297.66
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,443.38,332.41
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,487.15,365.29
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,531.67,397.91
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,579.82,432.86
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,633.38,470.94
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,673.31,498.29
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,712.25,524.5
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,742.67,544.38
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,770.2,562.06
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,799.19,581.71
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,826.38,599.79
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,841.87,609.13
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,854.35,616.33
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,868.74,626.75
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,880.83,635.68
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,894.67,645.99
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,906.02,654.5
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,904.54,654.82
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,900.41,653.62
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,878.59,641.3
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,854.67,626.59
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,834.73,616.41
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,812.69,604.57
