Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,776.86,581.5
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,742.71,559.23
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,705.54,535.74
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,667.51,511.17
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,623.77,481.9
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,579.95,451.91
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,528.81,416.39
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,478.55,380.51
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,424.97,340.34
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,365.57,294.56
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,305.65,247.11
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,249.19,201.01
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,191.0,151.93
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,136.71,105.3
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,82.91,58.48
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,27.87,0.0
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,10.87,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,14.25,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,24.18,14.55
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,41.35,30.87
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,57.83,46.02
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,70.44,57.31
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,94.62,65.71
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,130.88,88.16
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,171.95,118.0
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,213.53,150.37
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,259.21,187.02
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,304.24,224.08
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,351.77,262.68
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,396.98,298.5
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,444.06,334.79
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,489.02,369.23
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,534.71,403.31
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,578.88,435.98
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,624.01,468.66
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,663.52,496.19
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,702.16,522.58
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,734.86,544.08
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,765.45,563.8
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,794.22,583.92
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,821.2,602.74
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,839.88,614.78
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,856.0,625.16
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,870.07,635.56
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,881.76,644.44
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,892.06,651.23
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,899.83,656.42
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,897.85,657.51
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,893.22,657.01
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,877.2,648.32
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,858.92,638.1
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,839.09,627.24
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,817.09,614.76
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,787.61,595.61
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,756.56,575.18
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,716.62,549.31
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,678.81,524.43
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,635.39,494.97
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,591.72,464.71
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,541.71,428.81
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,492.55,392.71
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,437.19,350.95
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,383.75,309.49
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,322.97,261.29
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,258.96,209.04
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,197.77,157.29
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,141.33,108.64
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,85.61,59.87
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,28.83,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,11.3,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,14.25,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,24.17,14.34
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,40.96,30.52
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,57.1,45.51
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,64.3,52.18
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,91.17,63.31
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,127.65,85.61
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,168.97,115.87
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,203.74,150.87
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,222.36,171.58
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,264.59,203.22
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,319.49,245.2
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,372.23,284.65
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,443.08,338.47
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,488.61,373.81
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,534.69,408.7
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,574.47,437.62
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,611.67,463.78
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,650.65,491.92
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,689.01,519.12
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,720.17,540.61
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,749.45,560.53
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,776.88,580.36
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,802.7,598.99
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,820.73,610.99
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,836.38,621.32
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,850.29,631.44
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,861.99,640.09
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,860.53,638.2
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,856.49,634.65
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,853.11,633.33
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,847.42,630.46
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,832.23,620.95
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,816.14,610.83
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,795.11,598.45
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,772.3,584.75
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,744.02,565.98
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,714.36,546.1
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,677.38,521.58
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,639.67,496.19
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,598.3,467.79
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,556.55,438.57
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,506.3,402.0
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,449.4,359.67
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,397.08,319.82
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,346.35,280.15
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,287.3,232.97
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,231.59,187.13
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,174.39,138.63
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,120.69,92.37
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,71.14,48.43
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,16.37,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.93,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,14.25,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,24.16,14.05
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,40.2,29.61
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,52.52,41.07
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,62.85,50.47
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,89.02,61.14
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,125.88,83.03
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,167.68,113.2
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,209.97,146.4
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,256.37,184.22
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,302.09,222.61
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,350.37,262.72
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,396.78,300.9
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,444.8,339.47
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,490.81,375.63
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,537.4,411.28
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,577.95,440.53
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,615.93,466.96
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,654.35,494.46
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,692.09,520.95
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,724.95,543.7
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,756.29,565.08
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,784.66,585.18
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,811.36,604.01
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,831.67,617.11
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,849.81,628.68
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,864.15,638.99
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,876.16,647.78
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,890.75,658.55
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,902.79,667.43
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,901.22,667.03
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,896.96,665.02
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,885.56,658.31
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,871.64,650.01
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,851.72,638.94
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,829.54,626.3
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,804.86,610.67
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,778.01,593.48
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,741.44,569.93
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,703.62,544.91
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,663.54,516.97
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,622.41,487.81
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,570.61,451.55
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,516.59,412.66
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,461.81,371.22
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,408.61,329.78
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,346.15,279.96
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,287.78,231.83
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,222.99,176.78
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,164.39,125.87
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,101.7,69.35
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,27.31,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,14.25,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,22.52,12.5
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,35.89,25.81
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,48.6,37.59
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,56.69,45.01
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,81.09,53.7
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,119.36,75.39
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,162.48,106.19
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,206.09,140.75
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,253.49,179.8
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,300.49,219.52
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,349.93,260.8
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,397.67,299.57
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,446.31,337.82
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,493.4,374.59
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,540.94,410.69
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,585.69,444.13
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,630.36,476.75
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,673.01,507.11
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,712.55,534.76
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,742.39,553.84
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,770.46,571.28
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,798.98,591.37
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,825.59,609.51
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,842.59,621.47
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,856.64,631.53
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,871.22,641.56
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,883.39,650.01
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,898.19,659.35
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,910.38,667.01
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,908.27,667.92
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,903.39,667.2
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,887.09,657.57
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,868.48,646.47
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,848.73,635.61
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,826.74,623.17
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,800.17,606.17
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,771.54,587.54
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,735.0,563.82
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,697.25,538.9
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,660.56,513.88
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,622.17,487.17
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,570.37,450.94
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,516.56,412.24
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,467.25,375.34
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,418.22,337.38
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,354.36,286.44
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,294.69,237.17
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,232.21,183.73
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,175.28,133.7
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,106.83,70.96
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,30.52,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,14.25,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,22.59,12.35
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,35.99,25.95
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,48.71,37.82
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,56.03,44.59
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,78.91,52.27
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,117.52,73.55
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,160.77,104.29
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,204.6,139.34
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,252.63,179.63
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,300.68,220.94
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,351.07,263.77
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,399.78,304.08
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,449.52,343.95
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,497.75,382.16
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,546.35,419.53
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,593.7,455.04
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,637.69,487.28
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,678.66,516.66
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,718.53,544.61
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,750.33,566.11
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,778.73,584.9
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,807.88,604.85
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,834.65,622.86
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,851.88,633.54
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,865.53,641.92
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,880.41,652.16
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,892.8,660.8
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,901.55,665.84
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,907.63,669.22
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,905.07,668.27
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,899.77,665.68
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,882.18,655.24
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,862.31,643.35
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,842.28,632.18
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,820.06,619.26
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,789.03,599.0
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,756.44,577.45
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,715.98,551.12
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,677.54,525.69
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,636.64,498.16
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,594.91,469.39
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,542.81,431.7
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,491.69,393.85
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,440.84,355.4
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,390.74,316.3
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,328.06,266.03
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,269.52,217.49
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,209.72,166.51
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,154.77,118.32
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,90.62,58.04
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,20.54,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,12.78,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,20.48,10.4
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,29.29,20.11
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,37.5,27.96
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,42.02,32.23
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,63.56,37.97
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,105.37,59.53
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,152.21,92.77
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,199.78,131.43
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,250.39,174.5
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,303.86,220.82
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,355.84,265.54
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,406.42,308.39
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,457.68,350.55
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,507.01,390.01
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,556.27,428.17
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,599.86,460.85
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,640.35,490.26
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,681.36,519.74
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,721.14,547.66
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,757.58,572.55
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,792.28,594.83
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,822.23,615.26
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,849.95,634.22
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,873.07,648.86
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,893.63,661.82
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,908.89,672.59
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,921.31,681.62
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,926.95,684.93
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,929.58,686.39
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,928.51,686.84
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,924.46,685.44
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,913.29,679.38
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,899.29,671.5
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,880.26,661.26
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,858.67,649.28
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,830.95,631.75
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,804.34,614.97
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,768.2,592.26
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,730.59,568.27
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,686.54,538.16
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,641.77,506.14
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,590.2,469.1
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,539.08,431.45
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,480.48,386.92
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,423.79,342.5
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,356.01,288.25
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,295.53,237.94
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,225.88,178.4
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,163.85,124.09
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,93.86,56.93
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,21.76,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,13.27,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,21.05,10.56
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,32.87,23.25
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,44.09,33.82
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,50.8,40.08
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,70.72,46.31
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,115.85,76.82
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,156.84,111.7
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,196.23,143.06
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,237.76,177.02
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,278.99,211.21
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,320.89,245.44
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,373.98,285.95
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,451.2,345.91
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,499.67,384.48
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,548.3,422.21
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,592.33,455.63
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,634.64,486.9
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,675.32,516.19
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,714.79,543.96
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,750.32,569.1
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,784.03,591.58
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,814.04,612.19
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,841.88,631.33
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,864.12,645.84
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,883.75,658.64
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,899.21,669.61
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,911.88,678.85
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,922.14,685.27
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,929.46,689.83
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,928.72,689.78
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,924.96,687.9
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,914.17,681.77
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,900.51,673.85
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,881.62,663.43
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,860.12,651.25
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,832.73,634.02
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,803.19,615.24
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,770.27,594.62
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,732.93,570.64
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,688.66,540.48
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,643.72,508.67
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,592.51,471.88
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,541.7,434.43
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,482.77,389.57
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,425.79,344.8
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,360.43,292.3
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,297.85,240.14
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,227.28,179.57
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,164.61,124.35
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,91.81,51.55
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,20.03,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,12.29,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,19.45,8.95
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,30.5,21.14
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,41.67,31.66
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,46.85,36.56
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,64.81,41.51
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,105.11,61.52
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,150.72,93.06
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,196.9,129.39
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,247.12,170.83
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,297.01,212.99
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,352.2,258.55
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,402.52,299.29
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,454.16,339.71
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,503.69,378.91
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,553.23,417.1
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,599.97,452.76
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,648.22,488.61
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,690.24,518.99
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,730.77,547.78
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,766.73,571.95
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,800.58,594.47
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,830.91,614.94
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,858.79,633.8
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,881.6,648.46
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,901.6,661.31
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,917.29,672.29
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,930.01,681.45
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,941.84,688.81
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,950.52,694.19
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,949.71,696.21
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,945.68,696.29
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,935.85,691.26
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,922.95,684.3
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,905.14,673.79
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,884.5,661.44
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,857.96,645.08
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,828.98,627.01
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,798.24,608.34
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,760.94,584.88
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,715.71,555.64
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,669.81,525.4
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,618.62,489.52
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,570.1,453.9
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,508.05,406.92
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,448.41,360.29
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,382.18,307.29
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,320.11,255.57
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,245.99,192.21
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,180.13,134.12
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,85.99,42.14
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,12.29,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,19.51,8.52
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,30.32,20.92
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,39.96,30.08
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,43.88,33.86
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,59.55,37.51
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,100.47,57.0
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,146.61,88.76
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,193.87,126.5
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,244.64,169.35
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,297.99,215.57
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,349.79,260.23
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,400.11,302.55
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,450.96,343.98
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,500.27,383.47
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,549.54,421.71
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,600.11,459.2
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,648.2,493.87
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,689.93,523.55
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,730.03,550.99
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,761.35,570.9
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,789.06,588.27
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,818.65,606.84
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,846.16,623.9
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,864.62,634.88
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,878.3,642.81
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,893.12,653.27
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,905.17,661.99
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,914.94,668.01
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,921.8,672.23
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,920.56,671.86
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,916.34,669.73
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,898.44,659.05
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,881.33,649.04
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,861.37,638.4
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,838.97,626.09
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,810.18,608.39
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,779.49,589.26
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,742.55,566.44
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,704.29,541.94
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,663.6,515.05
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,621.72,486.63
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,568.84,448.96
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,516.61,410.74
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,462.09,369.67
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,408.63,327.98
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,340.55,273.47
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,279.95,223.01
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,213.29,166.24
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,153.72,113.68
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,72.12,28.32
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,11.3,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,18.15,6.96
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,25.68,16.73
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,32.7,23.48
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,34.11,24.92
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,50.41,29.4
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,93.59,47.99
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,141.55,80.39
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,190.94,119.88
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,243.58,164.69
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,300.24,214.2
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,354.1,261.21
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,405.87,305.27
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,458.02,348.27
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,508.63,389.45
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,558.82,429.06
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,605.87,465.18
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,651.55,499.26
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,694.12,530.28
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,734.94,558.4
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,769.89,579.96
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,801.91,599.25
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,832.45,619.75
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,860.43,638.49
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,880.48,651.9
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,897.25,663.21
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,912.5,673.89
