Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,924.7,682.65
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,936.31,689.79
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,944.74,694.89
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,943.39,696.1
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,938.8,695.33
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,923.59,686.41
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,905.61,675.72
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,886.19,664.94
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,864.03,652.29
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,840.83,637.86
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,810.69,618.57
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,774.45,595.87
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,736.53,571.71
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,696.77,546.06
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,655.42,518.76
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,603.86,481.66
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,554.9,445.01
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,501.94,404.48
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,449.55,362.9
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,383.9,308.88
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,322.5,256.45
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,252.29,195.5
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,189.73,138.55
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,86.98,23.71
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,9.83,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,16.75,5.4
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,22.62,14.02
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,28.18,19.45
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,30.27,21.53
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,42.28,23.46
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,87.04,41.81
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,136.3,74.87
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,191.07,118.91
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,244.34,164.53
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,297.32,211.46
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,351.63,259.11
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,404.87,305.01
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,458.5,349.86
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,509.69,391.71
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,560.35,431.86
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,608.23,468.86
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,654.45,503.58
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,697.79,535.46
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,739.33,564.13
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,776.95,589.21
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,812.14,612.45
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,843.69,634.3
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,872.54,654.32
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,896.65,671.16
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,917.67,686.0
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,934.04,697.52
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,947.15,706.97
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,953.7,711.01
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,956.87,712.92
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,956.33,714.72
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,952.45,714.49
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,942.43,709.3
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,929.17,702.0
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,911.58,692.79
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,891.03,681.53
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,864.19,664.5
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,834.7,645.54
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,799.53,623.36
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,762.41,599.52
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,716.88,567.99
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,674.98,538.81
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,622.9,502.54
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,570.88,464.02
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,508.37,415.08
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,450.83,368.44
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,383.91,312.38
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,321.43,258.13
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,244.83,191.35
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,177.48,129.83
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,81.06,7.1
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,11.8,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,19.5,6.44
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,28.44,19.09
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,36.74,27.14
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,37.79,28.37
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,46.65,29.1
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,93.3,49.52
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,141.25,81.28
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,190.6,120.26
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,243.8,165.32
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,296.49,211.78
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,354.87,262.36
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,407.63,307.09
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,460.61,350.48
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,511.54,391.65
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,562.07,431.19
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,608.1,465.96
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,651.57,497.7
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,694.26,528.8
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,735.34,558.06
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,767.67,579.3
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,796.74,598.02
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,826.32,618.55
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,853.75,637.63
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,872.23,649.43
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,885.84,658.06
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,901.21,669.26
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,913.76,678.65
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,932.89,692.89
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,945.24,702.63
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,943.46,703.81
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,938.48,703.05
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,921.54,693.13
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,897.81,678.61
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,877.4,667.01
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,854.38,653.54
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,825.19,634.74
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,791.36,612.61
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,753.1,587.45
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,713.46,561.11
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,669.79,530.82
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,625.22,499.2
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,570.99,459.3
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,517.46,418.89
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,460.04,374.26
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,404.19,329.39
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,335.39,272.9
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,270.98,218.1
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,200.46,156.71
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,138.39,100.1
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,62.56,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,11.3,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,18.07,4.62
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,29.12,19.62
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,38.85,28.98
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,40.57,30.78
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,47.8,37.24
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,89.13,48.04
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,135.64,78.52
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,186.71,118.85
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,238.04,162.36
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,288.88,207.08
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,341.51,253.03
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,392.79,296.72
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,444.71,339.57
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,497.57,382.48
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,546.55,421.3
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,594.3,458.25
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,641.9,494.13
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,684.13,525.28
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,724.6,553.99
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,758.47,576.32
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,789.14,596.32
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,819.15,617.23
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,846.63,636.41
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,865.72,648.88
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,881.48,659.17
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,896.32,669.71
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,908.19,678.34
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,915.47,683.98
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,919.66,687.68
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,918.2,688.54
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,913.64,687.43
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,903.04,680.99
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,885.53,669.93
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,866.31,657.57
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,844.46,643.45
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,815.32,624.46
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,784.04,603.93
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,747.01,580.28
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,711.29,557.32
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,667.42,527.97
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,622.79,496.46
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,570.48,457.98
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,518.79,418.94
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,459.2,372.6
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,401.73,326.38
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,334.12,270.73
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,271.45,217.22
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,199.26,154.5
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,136.52,96.67
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,50.88,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,6.88,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,13.51,1.16
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,31.62,21.73
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,49.16,38.22
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,68.1,55.61
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,83.51,69.49
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,104.32,82.59
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,126.14,99.92
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,162.43,126.11
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,211.84,163.52
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,255.76,191.15
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,337.9,253.61
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,388.04,297.36
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,439.35,341.13
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,488.72,382.28
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,540.92,424.3
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,587.52,461.16
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,633.5,496.6
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,675.4,529.12
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,715.74,559.89
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,748.47,582.16
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,777.79,601.59
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,807.19,622.37
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,834.44,641.61
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,855.05,656.34
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,871.16,668.15
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,885.83,679.42
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,897.66,688.83
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,910.4,699.34
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,920.14,707.86
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,918.59,709.28
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,913.95,708.69
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,896.53,697.68
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,876.52,684.89
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,856.3,672.76
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,836.66,661.05
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,810.92,643.58
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,782.7,624.29
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,744.58,598.04
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,705.08,570.55
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,662.71,539.19
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,619.27,506.16
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,566.18,465.5
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,513.8,424.44
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,452.21,374.92
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,393.16,325.98
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,325.11,268.0
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,261.92,212.52
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,187.8,147.29
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,123.85,87.12
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,45.02,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,9.83,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,17.83,1.99
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,36.56,26.0
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,55.46,43.95
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,70.8,58.22
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,86.69,72.6
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,123.07,87.8
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,161.11,113.3
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,203.28,145.94
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,249.56,183.94
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,294.97,222.41
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,343.24,263.25
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,389.43,302.15
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,437.36,341.68
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,482.68,378.54
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,528.29,414.78
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,574.23,451.48
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,627.25,493.01
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,668.21,524.87
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,707.96,555.36
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,732.42,571.51
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,752.65,584.12
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,780.67,604.99
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,806.9,624.37
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,819.4,631.79
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,828.53,637.0
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,840.52,646.4
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,850.26,654.21
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,880.63,678.43
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,905.33,695.76
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,902.42,694.44
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,896.59,691.35
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,870.97,674.61
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,840.35,653.68
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,818.25,639.9
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,793.98,624.39
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,763.68,603.37
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,731.67,580.89
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,689.79,551.29
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,649.68,522.56
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,613.38,497.23
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,575.14,469.77
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,520.98,428.02
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,468.17,386.44
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,418.98,347.07
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,369.96,306.44
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,301.95,248.42
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,239.61,193.82
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,172.93,134.9
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,112.4,76.43
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,40.73,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,9.83,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,16.85,0.0
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,34.29,24.03
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,51.1,40.06
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,54.91,43.98
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,60.55,49.18
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,98.62,62.48
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,141.27,89.76
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,184.7,122.42
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,233.38,162.01
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,281.46,203.39
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,331.87,246.62
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,381.26,288.21
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,431.08,328.95
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,479.17,367.86
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,530.27,407.88
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,578.31,444.5
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,630.4,483.13
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,671.86,513.82
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,711.77,542.82
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,737.62,560.44
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,759.38,574.79
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,788.01,595.83
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,814.56,614.52
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,826.45,621.98
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,834.17,625.97
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,847.81,636.11
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,858.99,644.54
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,877.63,658.38
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,891.02,668.34
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,887.17,666.42
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,883.41,664.81
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,857.07,647.98
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,828.62,629.19
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,806.63,616.12
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,782.51,601.35
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,748.85,578.3
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,711.49,552.45
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,672.21,525.83
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,632.21,498.21
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,591.33,468.96
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,549.44,438.38
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,495.41,397.9
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,442.82,357.58
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,393.08,318.7
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,343.8,278.81
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,277.24,223.59
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,216.16,171.46
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,156.36,119.19
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,99.77,63.52
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,36.03,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,8.85,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,14.08,0.0
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,25.39,16.06
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,35.79,26.09
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,41.76,31.7
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,47.36,36.72
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,84.75,48.01
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,129.31,75.46
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,175.95,110.71
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,226.43,152.07
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,275.94,194.28
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,330.59,240.37
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,381.21,282.84
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,432.49,324.73
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,481.68,364.18
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,530.91,402.49
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,576.99,436.79
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,622.24,469.43
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,665.94,501.69
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,706.17,530.96
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,734.2,549.36
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,759.02,565.11
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,788.07,585.0
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,814.96,602.99
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,828.04,610.51
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,837.28,615.63
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,851.61,625.5
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,863.4,633.72
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,877.15,643.39
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,885.74,649.72
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,882.26,648.21
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,878.82,646.93
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,854.85,632.0
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,828.74,615.69
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,806.92,603.23
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,782.93,589.1
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,749.22,566.68
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,714.17,543.1
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,671.86,515.13
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,631.63,488.07
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,589.78,459.69
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,547.12,429.97
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,492.24,389.33
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,438.88,348.93
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,387.81,309.51
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,337.67,269.46
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,270.62,214.67
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,209.25,163.1
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,148.25,110.93
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,89.45,52.61
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,32.19,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,7.86,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,12.46,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,25.05,15.33
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,37.03,26.65
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,45.69,34.56
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,52.94,40.95
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,88.18,52.11
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,132.2,78.86
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,177.43,112.41
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,226.33,151.69
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,275.27,192.6
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,326.58,235.32
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,376.22,276.36
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,426.71,316.98
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,475.34,354.91
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,526.85,393.58
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,576.67,430.36
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,631.8,469.81
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,673.69,499.84
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,713.88,528.1
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,747.01,548.83
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,776.81,566.69
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,806.19,585.82
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,833.07,603.3
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,850.46,614.67
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,866.81,625.54
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,881.6,635.51
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,893.45,643.7
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,899.22,647.39
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,901.91,649.25
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,898.77,649.53
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,892.58,647.99
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,874.62,638.06
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,854.1,626.5
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,835.62,616.26
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,811.82,602.37
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,779.27,582.44
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,745.15,561.23
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,706.2,536.89
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,666.09,510.75
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,615.92,476.52
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,566.04,441.62
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,510.73,401.5
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,454.42,359.53
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,390.58,310.36
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,330.69,262.71
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,263.46,208.03
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,201.98,156.54
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,134.65,99.64
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,69.38,35.96
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,24.43,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,7.37,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,12.79,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,27.18,17.31
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,42.01,31.47
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,51.25,40.14
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,60.01,48.09
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,92.38,59.01
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,134.59,85.03
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,176.92,115.97
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,224.31,153.68
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,271.56,193.35
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,321.34,234.95
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,369.7,274.63
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,418.72,313.57
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,465.98,350.56
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,513.64,386.7
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,558.81,419.57
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,605.84,452.65
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,645.85,480.86
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,684.67,507.64
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,711.55,525.42
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,735.8,541.05
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,764.3,561.3
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,790.87,580.07
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,802.6,587.88
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,810.82,593.43
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,823.31,602.4
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,833.46,609.79
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,856.66,626.46
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,874.6,638.14
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,873.63,638.32
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,867.45,635.38
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,839.06,618.25
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,808.64,598.9
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,786.23,586.57
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,761.75,572.52
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,720.7,545.15
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,681.99,518.99
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,642.03,492.73
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,601.52,465.51
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,554.65,432.31
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,508.04,398.58
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,454.11,359.72
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,401.75,320.81
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,339.02,272.02
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,285.96,229.26
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,222.41,176.95
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,163.58,127.29
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,107.35,78.81
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,50.61,20.96
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,19.36,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,7.37,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,11.71,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,23.53,14.15
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,35.42,25.7
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,41.88,31.86
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,47.95,37.41
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,79.77,46.51
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,123.53,72.21
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,168.91,105.51
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,218.43,145.27
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,267.53,186.85
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,322.1,232.78
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,371.87,274.22
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,422.84,315.59
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,471.8,354.82
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,520.84,393.02
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,570.73,430.9
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,618.31,466.31
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,660.45,496.53
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,701.0,524.92
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,736.44,547.45
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,769.48,567.15
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,799.0,585.66
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,825.97,602.38
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,847.08,614.53
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,865.17,624.75
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,879.75,634.01
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,891.28,641.43
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,896.22,644.77
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,898.01,646.27
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,895.27,645.62
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,889.43,643.13
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,879.39,638.05
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,862.54,628.64
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,841.99,618.09
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,818.82,605.76
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,788.24,587.57
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,755.7,567.84
