Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,719.81,546.58
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,680.13,522.17
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,632.97,489.9
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,585.68,456.42
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,530.8,418.0
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,477.0,378.85
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,413.65,329.92
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,353.53,281.73
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,281.55,222.75
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,218.35,169.06
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,146.0,106.97
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,75.7,25.23
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,27.79,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,66.0,14.0,1.1,12.0,17.0,13.76,0.0
2016,9,10,6,15,173.0,32.0,1.1,12.5,53.5,24.83,15.03
2016,9,10,6,30,280.0,50.0,1.1,13.0,90.0,38.1,27.96
2016,9,10,6,45,362.0,63.0,1.15,13.5,138.0,46.68,36.05
2016,9,10,7,0,444.0,76.0,1.2,14.0,186.0,54.81,43.47
2016,9,10,7,15,499.5,85.5,1.2,14.5,237.0,83.94,52.57
2016,9,10,7,30,555.0,95.0,1.2,15.0,288.0,125.34,77.07
2016,9,10,7,45,596.0,102.0,1.2,16.0,339.0,168.33,108.59
2016,9,10,8,0,637.0,109.0,1.2,17.0,390.0,215.56,146.51
2016,9,10,8,15,666.0,114.5,1.2,17.5,439.0,262.41,186.12
2016,9,10,8,30,695.0,120.0,1.2,18.0,488.0,311.76,227.85
2016,9,10,8,45,714.5,125.5,1.25,19.0,533.0,360.0,267.97
2016,9,10,9,0,734.0,131.0,1.3,20.0,578.0,409.3,307.83
2016,9,10,9,15,750.5,134.5,1.4,20.5,618.5,456.3,345.66
2016,9,10,9,30,767.0,138.0,1.5,21.0,659.0,503.6,382.72
2016,9,10,9,45,771.5,144.5,1.65,22.0,692.0,549.57,417.17
2016,9,10,10,0,776.0,151.0,1.8,23.0,725.0,591.76,447.94
2016,9,10,10,15,785.0,153.5,1.9,23.0,753.0,631.7,477.98
2016,9,10,10,30,794.0,156.0,2.0,23.0,781.0,670.46,506.68
2016,9,10,10,45,784.0,166.5,2.1,23.5,797.0,702.29,528.73
2016,9,10,11,0,774.0,177.0,2.2,24.0,813.0,731.45,548.56
2016,9,10,11,15,778.0,178.0,2.3,24.0,825.5,759.4,568.73
2016,9,10,11,30,782.0,179.0,2.4,24.0,838.0,785.26,586.82
2016,9,10,11,45,766.5,189.5,2.55,24.5,838.5,803.27,598.54
2016,9,10,12,0,751.0,200.0,2.7,25.0,839.0,818.13,608.2
2016,9,10,12,15,750.0,199.5,2.75,25.0,835.5,831.28,617.35
2016,9,10,12,30,749.0,199.0,2.8,25.0,832.0,841.83,624.87
2016,9,10,12,45,774.0,182.0,2.9,25.0,828.5,853.11,633.33
2016,9,10,13,0,799.0,165.0,3.0,25.0,825.0,863.75,641.48
2016,9,10,13,15,793.5,163.5,3.05,25.0,805.5,860.92,640.34
2016,9,10,13,30,788.0,162.0,3.1,25.0,786.0,855.21,637.48
2016,9,10,13,45,759.0,169.5,3.2,25.0,754.0,838.77,627.72
2016,9,10,14,0,730.0,177.0,3.3,25.0,722.0,817.65,614.84
2016,9,10,14,15,717.0,173.5,3.35,24.5,688.5,796.2,602.65
2016,9,10,14,30,704.0,170.0,3.4,24.0,655.0,772.51,588.82
2016,9,10,14,45,679.0,168.5,3.45,24.0,614.0,739.28,566.8
2016,9,10,15,0,654.0,167.0,3.5,24.0,573.0,704.67,543.11
2016,9,10,15,15,631.5,161.0,3.5,23.5,529.0,666.05,517.21
2016,9,10,15,30,609.0,155.0,3.5,23.0,485.0,626.46,490.13
2016,9,10,15,45,582.0,146.0,3.55,23.0,437.5,576.78,454.32
2016,9,10,16,0,555.0,137.0,3.6,23.0,390.0,530.55,420.3
2016,9,10,16,15,516.0,127.0,3.55,22.0,339.5,476.09,380.37
2016,9,10,16,30,477.0,117.0,3.5,21.0,289.0,423.25,340.44
2016,9,10,16,45,433.0,103.0,3.45,20.5,240.0,365.09,294.4
2016,9,10,17,0,389.0,89.0,3.4,20.0,191.0,309.71,249.11
2016,9,10,17,15,319.5,73.0,3.25,19.0,144.0,243.6,194.11
2016,9,10,17,30,250.0,57.0,3.1,18.0,97.0,183.49,142.71
2016,9,10,17,45,166.5,37.0,3.0,17.5,59.5,119.82,87.16
2016,9,10,18,0,83.0,17.0,2.9,17.0,22.0,53.95,7.47
2016,9,10,18,15,41.5,8.5,2.75,16.5,11.0,19.25,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.5,1.5,11.5,8.5,0.0,0.0
2016,9,11,6,0,0.0,17.0,1.7,12.0,17.0,16.71,0.0
2016,9,11,6,15,158.0,32.0,1.75,12.5,54.5,24.9,14.88
2016,9,11,6,30,316.0,47.0,1.8,13.0,92.0,35.74,25.83
2016,9,11,6,45,403.5,58.0,1.85,13.5,140.5,43.24,32.96
2016,9,11,7,0,491.0,69.0,1.9,14.0,189.0,49.26,38.51
2016,9,11,7,15,545.5,77.5,1.85,14.5,241.0,77.28,46.39
2016,9,11,7,30,600.0,86.0,1.8,15.0,293.0,120.13,71.2
2016,9,11,7,45,641.5,91.5,1.8,15.5,345.0,164.28,103.7
2016,9,11,8,0,683.0,97.0,1.8,16.0,397.0,212.63,143.18
2016,9,11,8,15,710.5,102.0,1.75,16.5,446.5,261.0,184.73
2016,9,11,8,30,738.0,107.0,1.7,17.0,496.0,311.64,228.25
2016,9,11,8,45,757.5,111.0,1.7,18.0,541.5,360.6,269.63
2016,9,11,9,0,777.0,115.0,1.7,19.0,587.0,413.38,312.71
2016,9,11,9,15,792.5,118.5,1.75,19.5,628.0,461.54,351.84
2016,9,11,9,30,808.0,122.0,1.8,20.0,669.0,509.82,389.95
2016,9,11,9,45,834.0,117.0,1.9,21.0,707.0,555.78,424.87
2016,9,11,10,0,860.0,112.0,2.0,22.0,745.0,604.27,460.59
2016,9,11,10,15,868.0,113.5,2.1,22.0,773.0,645.25,491.72
2016,9,11,10,30,876.0,115.0,2.2,22.0,801.0,684.69,521.23
2016,9,11,10,45,871.5,121.5,2.35,22.5,819.0,718.48,545.33
2016,9,11,11,0,867.0,128.0,2.5,23.0,837.0,749.66,566.29
2016,9,11,11,15,870.0,128.5,2.6,23.0,849.5,778.09,585.93
2016,9,11,11,30,873.0,129.0,2.7,23.0,862.0,804.07,603.9
2016,9,11,11,45,864.5,135.0,2.85,23.5,864.0,823.64,616.65
2016,9,11,12,0,856.0,141.0,3.0,24.0,866.0,842.31,628.87
2016,9,11,12,15,855.0,141.0,3.15,24.0,862.5,856.67,639.44
2016,9,11,12,30,854.0,141.0,3.3,24.0,859.0,868.1,648.17
2016,9,11,12,45,859.0,135.5,3.45,24.5,849.0,872.78,651.15
2016,9,11,13,0,864.0,130.0,3.6,25.0,839.0,877.45,654.27
2016,9,11,13,15,858.5,128.5,3.7,24.5,819.5,874.09,654.33
2016,9,11,13,30,853.0,127.0,3.8,24.0,800.0,871.74,655.24
2016,9,11,13,45,837.5,129.0,3.95,24.0,771.0,857.79,647.23
2016,9,11,14,0,822.0,131.0,4.1,24.0,742.0,841.1,637.41
2016,9,11,14,15,810.5,128.5,4.15,23.5,708.0,820.36,625.57
2016,9,11,14,30,799.0,126.0,4.2,23.0,674.0,797.08,611.93
2016,9,11,14,45,783.5,123.0,4.3,23.0,633.5,767.71,592.88
2016,9,11,15,0,768.0,120.0,4.4,23.0,593.0,736.3,572.24
2016,9,11,15,15,747.5,116.0,4.4,22.5,548.0,700.93,549.36
2016,9,11,15,30,727.0,112.0,4.4,22.0,503.0,661.77,523.24
2016,9,11,15,45,679.0,113.0,4.45,21.5,450.5,608.29,484.68
2016,9,11,16,0,631.0,114.0,4.5,21.0,398.0,555.8,445.93
2016,9,11,16,15,592.5,106.5,4.4,20.0,347.0,501.26,405.27
2016,9,11,16,30,554.0,99.0,4.3,19.0,296.0,447.93,364.27
2016,9,11,16,45,476.0,92.5,4.2,18.5,242.0,374.02,304.67
2016,9,11,17,0,398.0,86.0,4.1,18.0,188.0,308.97,250.65
2016,9,11,17,15,326.5,70.5,3.95,17.0,141.0,242.43,194.59
2016,9,11,17,30,255.0,55.0,3.8,16.0,94.0,182.13,142.36
2016,9,11,17,45,161.0,35.0,3.65,15.5,56.5,114.9,83.12
2016,9,11,18,0,67.0,15.0,3.5,15.0,19.0,45.28,0.0
2016,9,11,18,15,33.5,7.5,3.4,14.5,9.5,16.03,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.0,2.35,10.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,10.0,2.4,10.0,11.0,9.83,0.0
2016,9,12,6,15,89.0,33.5,2.45,10.5,45.0,27.64,17.04
2016,9,12,6,30,155.0,57.0,2.5,11.0,79.0,45.79,34.84
2016,9,12,6,45,250.0,75.0,2.55,11.5,128.0,59.29,47.52
2016,9,12,7,0,345.0,93.0,2.6,12.0,177.0,68.46,55.98
2016,9,12,7,15,400.0,107.0,2.6,12.5,227.0,94.79,65.83
2016,9,12,7,30,455.0,121.0,2.6,13.0,277.0,135.03,90.45
2016,9,12,7,45,518.0,126.0,2.6,13.5,330.5,174.77,118.67
2016,9,12,8,0,581.0,131.0,2.6,14.0,384.0,220.87,155.11
2016,9,12,8,15,612.0,138.0,2.6,14.5,433.0,266.64,194.08
2016,9,12,8,30,643.0,145.0,2.6,15.0,482.0,315.0,235.48
2016,9,12,8,45,660.5,153.0,2.65,15.5,526.5,362.11,275.88
2016,9,12,9,0,678.0,161.0,2.7,16.0,571.0,410.22,316.25
2016,9,12,9,15,696.0,166.0,2.8,16.5,611.5,456.61,354.47
2016,9,12,9,30,714.0,171.0,2.9,17.0,652.0,503.58,392.22
2016,9,12,9,45,762.5,157.5,3.0,18.0,695.0,550.31,428.47
2016,9,12,10,0,811.0,144.0,3.1,19.0,738.0,601.43,467.13
2016,9,12,10,15,820.0,145.5,3.25,19.0,766.0,641.67,498.53
2016,9,12,10,30,829.0,147.0,3.4,19.0,794.0,680.62,528.53
2016,9,12,10,45,750.5,194.5,3.6,19.5,792.0,700.5,541.51
2016,9,12,11,0,672.0,242.0,3.8,20.0,790.0,715.07,550.18
2016,9,12,11,15,676.5,243.5,3.9,20.0,802.5,741.8,570.11
2016,9,12,11,30,681.0,245.0,4.0,20.0,815.0,766.8,588.58
2016,9,12,11,45,622.5,280.0,4.15,20.0,802.5,772.08,591.35
2016,9,12,12,0,564.0,315.0,4.3,20.0,790.0,773.47,591.34
2016,9,12,12,15,562.5,314.0,4.4,20.0,786.5,783.51,599.24
2016,9,12,12,30,561.0,313.0,4.5,20.0,783.0,791.52,605.79
2016,9,12,12,45,645.5,262.0,4.6,20.0,795.5,821.39,630.69
2016,9,12,13,0,730.0,211.0,4.7,20.0,808.0,848.74,653.32
2016,9,12,13,15,723.5,208.5,4.75,19.5,788.0,844.43,652.25
2016,9,12,13,30,717.0,206.0,4.8,19.0,768.0,837.44,649.56
2016,9,12,13,45,641.5,234.5,4.85,19.0,724.5,801.05,622.74
2016,9,12,14,0,566.0,263.0,4.9,19.0,681.0,762.08,593.69
2016,9,12,14,15,551.5,256.5,4.9,18.5,648.0,738.67,578.66
2016,9,12,14,30,537.0,250.0,4.9,18.0,615.0,713.6,562.17
2016,9,12,14,45,503.5,246.5,4.95,18.0,573.0,675.2,534.33
2016,9,12,15,0,470.0,243.0,5.0,18.0,531.0,636.38,505.92
2016,9,12,15,15,446.5,231.0,4.9,17.5,488.0,595.87,476.75
2016,9,12,15,30,423.0,219.0,4.8,17.0,445.0,547.85,441.53
2016,9,12,15,45,415.0,199.0,4.75,16.5,402.5,508.95,413.2
2016,9,12,16,0,407.0,179.0,4.7,16.0,360.0,469.22,383.54
2016,9,12,16,15,370.0,162.0,4.5,15.5,311.0,414.55,340.55
2016,9,12,16,30,333.0,145.0,4.3,15.0,262.0,361.78,298.19
2016,9,12,16,45,324.0,121.0,4.15,14.5,219.5,317.59,262.18
2016,9,12,17,0,315.0,97.0,4.0,14.0,177.0,279.51,229.78
2016,9,12,17,15,250.5,76.5,3.75,13.5,130.5,208.43,168.92
2016,9,12,17,30,186.0,56.0,3.5,13.0,84.0,149.09,116.97
2016,9,12,17,45,125.5,35.0,3.3,12.5,50.5,95.84,68.45
2016,9,12,18,0,65.0,14.0,3.1,12.0,17.0,33.25,0.0
2016,9,12,18,15,32.5,7.0,3.0,11.5,8.5,6.88,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,9,13,6,0,26.0,11.0,1.8,10.0,12.0,10.81,0.0
2016,9,13,6,15,111.0,34.0,1.9,10.0,47.5,28.0,17.1
2016,9,13,6,30,196.0,57.0,2.0,10.0,83.0,45.78,34.93
2016,9,13,6,45,289.0,73.0,2.1,10.5,132.0,55.12,43.96
2016,9,13,7,0,382.0,89.0,2.2,11.0,181.0,65.42,53.48
2016,9,13,7,15,212.0,109.5,2.25,11.0,162.5,93.59,70.03
2016,9,13,7,30,42.0,130.0,2.3,11.0,144.0,117.93,93.66
2016,9,13,7,45,30.0,143.0,2.4,11.5,154.0,131.89,105.26
2016,9,13,8,0,18.0,156.0,2.5,12.0,164.0,148.31,118.93
2016,9,13,8,15,36.5,186.5,2.5,12.5,204.5,177.24,141.56
2016,9,13,8,30,55.0,217.0,2.5,13.0,245.0,212.39,169.14
2016,9,13,8,45,147.5,244.0,2.5,13.5,330.0,268.59,212.13
2016,9,13,9,0,240.0,271.0,2.5,14.0,415.0,338.11,265.89
2016,9,13,9,15,133.5,265.0,2.45,14.0,346.5,299.98,236.94
2016,9,13,9,30,27.0,259.0,2.4,14.0,278.0,257.84,203.61
2016,9,13,9,45,72.0,305.0,2.35,14.5,357.0,322.05,253.52
2016,9,13,10,0,117.0,351.0,2.3,15.0,436.0,394.14,308.22
2016,9,13,10,15,63.0,278.0,2.3,15.0,324.0,301.53,236.33
2016,9,13,10,30,9.0,205.0,2.3,15.0,212.0,202.94,158.46
2016,9,13,10,45,8.5,196.5,2.3,15.5,203.5,195.14,152.11
2016,9,13,11,0,8.0,188.0,2.3,16.0,195.0,187.18,145.44
2016,9,13,11,15,13.5,241.0,2.35,16.0,253.0,242.61,188.93
2016,9,13,11,30,19.0,294.0,2.4,16.0,311.0,298.62,232.06
2016,9,13,11,45,16.5,273.5,2.5,16.5,287.5,277.89,215.52
2016,9,13,12,0,14.0,253.0,2.6,17.0,264.0,256.78,198.94
2016,9,13,12,15,15.5,267.5,2.65,17.0,280.0,272.83,211.48
2016,9,13,12,30,17.0,282.0,2.7,17.0,296.0,289.01,224.01
2016,9,13,12,45,17.0,279.0,2.75,17.5,293.0,286.78,221.99
2016,9,13,13,0,17.0,276.0,2.8,18.0,290.0,284.49,220.02
2016,9,13,13,15,22.0,290.0,2.8,17.5,307.5,303.38,235.31
2016,9,13,13,30,27.0,304.0,2.8,17.0,325.0,328.61,255.43
2016,9,13,13,45,24.5,291.5,2.85,17.0,310.5,308.46,240.22
2016,9,13,14,0,22.0,279.0,2.9,17.0,296.0,294.36,229.77
2016,9,13,14,15,21.0,266.0,2.9,17.0,281.5,280.94,219.81
2016,9,13,14,30,20.0,253.0,2.9,17.0,267.0,267.44,209.78
2016,9,13,14,45,18.0,237.0,2.95,17.0,249.0,250.0,196.62
2016,9,13,15,0,16.0,221.0,3.0,17.0,231.0,232.55,183.38
2016,9,13,15,15,257.0,211.5,2.95,16.5,348.0,424.68,341.8
2016,9,13,15,30,498.0,202.0,2.9,16.0,465.0,588.29,471.47
2016,9,13,15,45,468.0,189.0,2.9,16.0,417.0,539.56,433.97
2016,9,13,16,0,438.0,176.0,2.9,16.0,369.0,491.33,397.44
2016,9,13,16,15,398.5,160.5,2.8,15.5,319.0,428.72,349.38
2016,9,13,16,30,359.0,145.0,2.7,15.0,269.0,375.37,307.32
2016,9,13,16,45,318.5,124.0,2.65,15.0,220.5,317.24,259.83
2016,9,13,17,0,278.0,103.0,2.6,15.0,172.0,261.82,213.29
2016,9,13,17,15,216.5,79.5,2.3,14.0,125.5,196.87,158.33
2016,9,13,17,30,155.0,56.0,2.0,13.0,79.0,136.77,106.47
2016,9,13,17,45,93.5,33.0,1.75,12.5,45.5,82.01,56.84
2016,9,13,18,0,32.0,10.0,1.5,12.0,12.0,19.28,0.0
2016,9,13,18,15,16.0,5.0,1.4,11.5,6.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,31.5,6.0,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,63.0,12.0,0.4,10.0,13.0,11.8,0.0
2016,9,14,6,15,181.5,29.0,0.35,10.5,49.5,22.61,12.48
2016,9,14,6,30,300.0,46.0,0.3,11.0,86.0,35.19,25.53
2016,9,14,6,45,390.5,58.5,0.3,11.5,135.0,43.51,33.51
2016,9,14,7,0,481.0,71.0,0.3,12.0,184.0,51.82,41.16
2016,9,14,7,15,538.0,79.5,0.45,12.5,236.5,74.59,46.77
2016,9,14,7,30,595.0,88.0,0.6,13.0,289.0,116.83,69.84
2016,9,14,7,45,640.5,93.5,0.8,14.0,342.0,160.94,101.24
2016,9,14,8,0,686.0,99.0,1.0,15.0,395.0,209.7,140.26
2016,9,14,8,15,714.5,104.0,1.05,15.5,445.0,258.29,181.7
2016,9,14,8,30,743.0,109.0,1.1,16.0,495.0,309.23,225.37
2016,9,14,8,45,767.5,112.0,1.15,16.5,542.0,359.14,267.88
2016,9,14,9,0,792.0,115.0,1.2,17.0,589.0,413.38,312.74
2016,9,14,9,15,808.0,118.0,1.15,17.5,630.0,461.85,351.78
2016,9,14,9,30,824.0,121.0,1.1,18.0,671.0,510.45,389.58
2016,9,14,9,45,879.5,102.0,1.05,18.5,716.5,562.12,428.66
2016,9,14,10,0,935.0,83.0,1.0,19.0,762.0,613.52,466.5
2016,9,14,10,15,942.0,84.0,0.9,19.5,790.5,655.95,495.81
2016,9,14,10,30,949.0,85.0,0.8,20.0,819.0,696.57,522.77
2016,9,14,10,45,954.5,85.5,0.75,20.5,840.0,733.69,546.08
2016,9,14,11,0,960.0,86.0,0.7,21.0,861.0,768.51,566.59
2016,9,14,11,15,963.0,86.5,0.7,21.0,874.0,799.03,585.84
2016,9,14,11,30,966.0,87.0,0.7,21.0,887.0,826.79,603.26
2016,9,14,11,45,967.5,86.5,0.7,21.5,891.5,849.51,616.23
2016,9,14,12,0,969.0,86.0,0.7,22.0,896.0,869.15,627.25
2016,9,14,12,15,968.5,86.0,0.8,22.0,892.0,884.5,638.6
2016,9,14,12,30,968.0,86.0,0.9,22.0,888.0,896.56,648.01
2016,9,14,12,45,957.5,90.0,1.05,22.0,874.0,901.0,653.5
2016,9,14,13,0,947.0,94.0,1.2,22.0,860.0,902.05,656.89
2016,9,14,13,15,942.5,93.0,1.35,22.0,840.0,899.64,658.06
2016,9,14,13,30,938.0,92.0,1.5,22.0,820.0,893.92,657.07
2016,9,14,13,45,931.5,90.5,1.65,22.0,792.0,882.72,652.45
2016,9,14,14,0,925.0,89.0,1.8,22.0,764.0,868.34,645.7
2016,9,14,14,15,915.5,87.5,1.95,22.0,729.0,848.44,635.16
2016,9,14,14,30,906.0,86.0,2.1,22.0,694.0,825.68,622.55
2016,9,14,14,45,893.0,84.0,2.25,22.0,653.0,796.94,605.63
2016,9,14,15,0,880.0,82.0,2.4,22.0,612.0,765.82,586.81
2016,9,14,15,15,862.5,79.5,2.45,21.5,565.5,728.68,563.88
2016,9,14,15,30,845.0,77.0,2.5,21.0,519.0,693.98,542.34
2016,9,14,15,45,820.0,74.0,2.6,21.0,468.0,648.05,511.33
2016,9,14,16,0,795.0,71.0,2.7,21.0,417.0,601.41,477.68
2016,9,14,16,15,761.0,67.0,2.7,20.5,364.0,547.8,438.0
2016,9,14,16,30,727.0,63.0,2.7,20.0,311.0,494.82,397.39
2016,9,14,16,45,674.5,57.5,2.7,19.5,257.0,431.4,347.0
2016,9,14,17,0,622.0,52.0,2.7,19.0,203.0,373.67,299.01
2016,9,14,17,15,539.0,44.5,2.45,18.0,151.5,301.51,237.94
2016,9,14,17,30,456.0,37.0,2.2,17.0,100.0,236.23,180.52
2016,9,14,17,45,306.5,25.5,1.95,16.0,59.5,150.54,101.73
2016,9,14,18,0,157.0,14.0,1.7,15.0,19.0,59.38,0.0
2016,9,14,18,15,78.5,7.0,1.7,14.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,15,5,45,78.0,6.0,0.5,10.5,8.0,0.0,0.0
2016,9,15,6,0,156.0,12.0,0.5,11.0,16.0,11.8,0.0
2016,9,15,6,15,310.5,23.0,0.6,11.5,55.5,17.62,8.15
2016,9,15,6,30,465.0,34.0,0.7,12.0,95.0,25.14,16.51
2016,9,15,6,45,551.0,41.5,0.8,12.5,146.5,31.79,22.86
2016,9,15,7,0,637.0,49.0,0.9,13.0,198.0,35.96,26.77
2016,9,15,7,15,689.0,54.5,1.05,14.0,252.5,59.46,31.43
2016,9,15,7,30,741.0,60.0,1.2,15.0,307.0,106.58,55.45
2016,9,15,7,45,777.0,63.5,1.4,16.0,361.0,155.19,90.11
2016,9,15,8,0,813.0,67.0,1.6,17.0,415.0,207.29,132.5
2016,9,15,8,15,837.0,70.0,1.7,17.5,466.0,259.28,177.63
2016,9,15,8,30,861.0,73.0,1.8,18.0,517.0,317.0,227.71
2016,9,15,8,45,879.5,75.0,1.9,19.0,564.5,369.22,272.58
2016,9,15,9,0,898.0,77.0,2.0,20.0,612.0,422.02,316.75
2016,9,15,9,15,911.0,79.0,2.0,20.5,653.5,472.75,358.45
2016,9,15,9,30,924.0,81.0,2.0,21.0,695.0,523.03,398.48
2016,9,15,9,45,935.5,81.5,2.0,21.5,731.0,570.48,435.17
2016,9,15,10,0,947.0,82.0,2.0,22.0,767.0,616.87,469.94
2016,9,15,10,15,953.5,83.0,2.0,22.5,795.5,659.39,500.91
2016,9,15,10,30,960.0,84.0,2.0,23.0,824.0,700.04,529.69
2016,9,15,10,45,964.0,85.0,2.0,23.5,844.5,736.92,554.28
2016,9,15,11,0,968.0,86.0,2.0,24.0,865.0,771.38,575.97
2016,9,15,11,15,970.5,86.5,2.05,24.0,877.5,801.69,596.21
2016,9,15,11,30,973.0,87.0,2.1,24.0,890.0,829.19,614.56
2016,9,15,11,45,973.0,87.5,2.15,24.0,894.0,851.8,629.68
2016,9,15,12,0,973.0,88.0,2.2,24.0,898.0,871.28,642.82
2016,9,15,12,15,972.0,88.0,2.3,24.0,894.0,886.23,653.5
2016,9,15,12,30,971.0,88.0,2.4,24.0,890.0,897.86,662.13
2016,9,15,12,45,965.5,89.0,2.5,24.5,876.5,903.4,665.57
2016,9,15,13,0,960.0,90.0,2.6,25.0,863.0,905.54,666.91
2016,9,15,13,15,955.0,89.0,2.7,24.5,842.5,902.63,667.64
2016,9,15,13,30,950.0,88.0,2.8,24.0,822.0,896.35,666.26
2016,9,15,13,45,942.0,87.5,2.9,24.0,793.5,884.79,660.14
2016,9,15,14,0,934.0,87.0,3.0,24.0,765.0,870.08,651.97
2016,9,15,14,15,924.5,85.5,3.05,24.0,729.5,850.0,639.88
2016,9,15,14,30,915.0,84.0,3.1,24.0,694.0,827.04,625.85
2016,9,15,14,45,901.5,82.0,3.2,24.0,652.5,797.69,607.62
2016,9,15,15,0,888.0,80.0,3.3,24.0,611.0,765.97,587.6
2016,9,15,15,15,870.0,77.5,3.35,23.5,564.0,728.24,563.94
2016,9,15,15,30,852.0,75.0,3.4,23.0,517.0,688.84,538.7
2016,9,15,15,45,825.5,72.5,3.45,22.5,465.5,646.39,510.69
2016,9,15,16,0,799.0,70.0,3.5,22.0,414.0,599.24,476.85
2016,9,15,16,15,764.5,66.0,3.4,21.5,360.5,545.28,436.29
2016,9,15,16,30,730.0,62.0,3.3,21.0,307.0,491.99,394.91
2016,9,15,16,45,674.5,57.0,3.25,20.5,252.5,427.66,343.42
2016,9,15,17,0,619.0,52.0,3.2,20.0,198.0,369.37,294.68
2016,9,15,17,15,534.5,44.0,2.85,19.0,147.0,296.47,232.82
2016,9,15,17,30,450.0,36.0,2.5,18.0,96.0,230.65,174.82
2016,9,15,17,45,297.5,24.0,2.2,17.0,56.0,142.97,92.32
2016,9,15,18,0,145.0,12.0,1.9,16.0,16.0,53.26,0.0
2016,9,15,18,15,72.5,6.0,1.85,15.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,143.0,11.0,0.7,10.0,14.0,10.81,0.0
2016,9,16,6,15,299.5,22.5,0.65,10.5,53.5,17.28,7.61
2016,9,16,6,30,456.0,34.0,0.6,11.0,93.0,25.29,16.69
2016,9,16,6,45,543.5,42.0,0.6,12.0,144.5,29.65,20.99
2016,9,16,7,0,631.0,50.0,0.6,13.0,196.0,37.03,27.75
2016,9,16,7,15,684.0,55.5,0.5,13.5,250.0,58.41,31.73
2016,9,16,7,30,737.0,61.0,0.4,14.0,304.0,105.2,54.99
2016,9,16,7,45,773.0,64.5,0.35,15.0,358.0,153.51,88.86
2016,9,16,8,0,809.0,68.0,0.3,16.0,412.0,205.31,130.24
2016,9,16,8,15,833.5,71.0,0.35,17.0,463.5,257.15,174.14
2016,9,16,8,30,858.0,74.0,0.4,18.0,515.0,314.75,222.66
2016,9,16,8,45,875.0,77.0,0.5,19.0,561.5,367.16,266.76
2016,9,16,9,0,892.0,80.0,0.6,20.0,608.0,420.01,310.05
2016,9,16,9,15,905.0,82.0,0.65,20.5,650.0,470.42,350.58
2016,9,16,9,30,918.0,84.0,0.7,21.0,692.0,520.41,389.5
2016,9,16,9,45,928.5,85.0,0.75,22.0,727.5,567.5,424.36
2016,9,16,10,0,939.0,86.0,0.8,23.0,763.0,613.46,457.2
2016,9,16,10,15,946.0,87.0,0.8,23.5,791.0,655.95,486.98
2016,9,16,10,30,953.0,88.0,0.8,24.0,819.0,696.61,514.64
2016,9,16,10,45,950.5,92.5,0.85,24.5,838.0,732.18,538.27
2016,9,16,11,0,948.0,97.0,0.9,25.0,857.0,764.99,558.65
2016,9,16,11,15,950.5,97.5,0.95,25.0,869.0,794.76,578.04
2016,9,16,11,30,953.0,98.0,1.0,25.0,881.0,821.79,595.67
2016,9,16,11,45,946.5,102.5,1.05,25.0,883.0,842.87,609.51
2016,9,16,12,0,940.0,107.0,1.1,25.0,885.0,860.7,621.39
2016,9,16,12,15,938.5,107.0,1.15,25.0,881.0,874.85,631.04
2016,9,16,12,30,937.0,107.0,1.2,25.0,877.0,885.8,638.78
2016,9,16,12,45,936.0,105.0,1.3,25.5,864.5,891.87,643.01
2016,9,16,13,0,935.0,103.0,1.4,26.0,852.0,894.64,645.24
2016,9,16,13,15,929.5,102.0,1.5,25.5,831.5,891.35,646.22
2016,9,16,13,30,924.0,101.0,1.6,25.0,811.0,884.78,645.19
2016,9,16,13,45,907.5,104.0,1.7,25.0,780.0,870.1,637.66
2016,9,16,14,0,891.0,107.0,1.8,25.0,749.0,852.55,628.3
2016,9,16,14,15,880.0,105.0,1.85,24.5,713.5,831.44,617.25
2016,9,16,14,30,869.0,103.0,1.9,24.0,678.0,811.85,607.2
2016,9,16,14,45,850.0,102.0,2.0,24.0,635.5,780.47,588.26
2016,9,16,15,0,831.0,101.0,2.1,24.0,593.0,747.06,567.73
2016,9,16,15,15,810.5,97.5,2.15,23.5,546.5,708.0,543.65
2016,9,16,15,30,790.0,94.0,2.2,23.0,500.0,667.5,518.07
2016,9,16,15,45,755.0,91.5,2.25,23.0,448.0,617.25,482.63
2016,9,16,16,0,720.0,89.0,2.3,23.0,396.0,569.81,448.08
2016,9,16,16,15,681.0,83.0,2.25,22.5,343.0,514.08,406.86
2016,9,16,16,30,642.0,77.0,2.2,22.0,290.0,459.55,365.19
2016,9,16,16,45,576.0,70.5,2.15,21.5,236.0,392.14,311.93
2016,9,16,17,0,510.0,64.0,2.1,21.0,182.0,328.92,260.11
2016,9,16,17,15,422.0,52.5,1.85,20.0,133.0,255.65,198.96
2016,9,16,17,30,334.0,41.0,1.6,19.0,84.0,189.78,142.2
2016,9,16,17,45,201.0,25.0,1.4,18.0,47.5,108.8,65.3
2016,9,16,18,0,68.0,9.0,1.2,17.0,11.0,27.98,0.0
2016,9,16,18,15,34.0,4.5,1.15,16.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,45,41.0,4.5,0.95,13.5,5.5,0.0,0.0
2016,9,17,6,0,82.0,9.0,0.9,14.0,11.0,8.85,0.0
2016,9,17,6,15,226.0,23.5,0.95,14.5,47.5,18.38,7.83
2016,9,17,6,30,370.0,38.0,1.0,15.0,84.0,29.22,19.7
2016,9,17,6,45,460.0,48.0,1.05,16.0,133.5,35.12,25.37
2016,9,17,7,0,550.0,58.0,1.1,17.0,183.0,40.69,30.44
2016,9,17,7,15,607.0,65.0,1.1,17.5,236.5,59.32,34.26
2016,9,17,7,30,664.0,72.0,1.1,18.0,290.0,103.66,56.06
2016,9,17,7,45,703.5,76.5,1.1,19.0,343.0,149.59,87.63
2016,9,17,8,0,743.0,81.0,1.1,20.0,396.0,202.6,129.39
2016,9,17,8,15,770.0,85.0,1.25,21.0,446.0,252.41,171.14
2016,9,17,8,30,797.0,89.0,1.4,22.0,496.0,304.35,215.01
2016,9,17,8,45,816.0,93.0,1.6,23.0,542.5,355.45,258.05
2016,9,17,9,0,835.0,97.0,1.8,24.0,589.0,407.35,300.72
2016,9,17,9,15,849.5,99.5,1.85,24.5,630.0,456.5,340.49
2016,9,17,9,30,864.0,102.0,1.9,25.0,671.0,505.51,378.99
2016,9,17,9,45,874.0,104.0,1.95,26.0,706.0,553.91,415.02
2016,9,17,10,0,884.0,106.0,2.0,27.0,741.0,598.36,447.12
2016,9,17,10,15,892.0,107.5,2.0,27.0,768.5,639.89,477.79
2016,9,17,10,30,900.0,109.0,2.0,27.0,796.0,679.79,506.65
2016,9,17,10,45,882.5,122.0,2.0,27.5,810.0,711.56,527.83
2016,9,17,11,0,865.0,135.0,2.0,28.0,824.0,739.9,546.17
2016,9,17,11,15,868.0,135.5,1.95,28.0,836.5,768.46,564.48
2016,9,17,11,30,871.0,136.0,1.9,28.0,849.0,794.57,580.96
2016,9,17,11,45,849.0,148.5,1.9,28.5,846.0,810.48,589.92
2016,9,17,12,0,827.0,161.0,1.9,29.0,843.0,822.91,596.72
2016,9,17,12,15,825.5,161.0,1.9,29.0,839.0,836.22,605.38
2016,9,17,12,30,824.0,161.0,1.9,29.0,835.0,846.68,612.26
2016,9,17,12,45,849.0,145.0,1.95,29.0,830.5,860.04,621.63
2016,9,17,13,0,874.0,129.0,2.0,29.0,826.0,866.92,626.89
2016,9,17,13,15,868.0,128.0,2.1,28.5,805.0,867.03,629.62
2016,9,17,13,30,862.0,127.0,2.2,28.0,784.0,860.64,628.27
2016,9,17,13,45,824.0,138.5,2.3,28.0,748.5,837.9,614.93
2016,9,17,14,0,786.0,150.0,2.4,28.0,713.0,812.73,600.02
2016,9,17,14,15,773.0,146.5,2.45,27.5,678.0,792.91,589.47
2016,9,17,14,30,760.0,143.0,2.5,27.0,643.0,768.08,575.4
2016,9,17,14,45,732.0,143.0,2.55,27.0,600.0,733.32,553.23
2016,9,17,15,0,704.0,143.0,2.6,27.0,557.0,697.22,529.45
2016,9,17,15,15,680.0,137.0,2.6,26.5,511.0,656.45,502.53
2016,9,17,15,30,656.0,131.0,2.6,26.0,465.0,614.75,474.36
2016,9,17,15,45,620.0,125.0,2.6,26.0,415.0,564.43,438.22
2016,9,17,16,0,584.0,119.0,2.6,26.0,365.0,514.53,401.61
2016,9,17,16,15,541.0,109.5,2.3,25.0,313.5,454.94,357.56
2016,9,17,16,30,498.0,100.0,2.0,24.0,262.0,400.47,316.04
2016,9,17,16,45,438.5,87.5,1.75,23.5,211.5,336.46,265.31
2016,9,17,17,0,379.0,75.0,1.5,23.0,161.0,276.7,216.5
2016,9,17,17,15,298.5,58.5,1.4,22.0,115.0,208.02,160.02
2016,9,17,17,30,218.0,42.0,1.3,21.0,69.0,146.54,108.02
2016,9,17,17,45,109.0,21.0,1.2,20.0,34.5,71.38,37.43
2016,9,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,5,45,20.0,3.0,0.65,17.0,3.5,0.0,0.0
2016,9,18,6,0,40.0,6.0,0.7,17.0,7.0,5.9,0.0
2016,9,18,6,15,151.0,23.5,0.7,17.5,40.0,18.27,7.12
2016,9,18,6,30,262.0,41.0,0.7,18.0,73.0,31.42,21.25
2016,9,18,6,45,346.0,55.0,0.7,19.0,119.5,41.09,30.19
2016,9,18,7,0,430.0,69.0,0.7,20.0,166.0,50.27,38.37
2016,9,18,7,15,489.0,79.5,0.85,20.5,217.5,67.96,43.69
2016,9,18,7,30,548.0,90.0,1.0,21.0,269.0,108.91,64.28
2016,9,18,7,45,589.5,98.5,1.15,22.0,320.5,152.15,93.5
2016,9,18,8,0,631.0,107.0,1.3,23.0,372.0,199.64,129.92
2016,9,18,8,15,662.0,113.0,1.25,24.0,421.5,246.5,167.89
2016,9,18,8,30,693.0,119.0,1.2,25.0,471.0,296.05,208.23
2016,9,18,8,45,709.5,126.0,1.2,26.0,515.0,344.07,247.29
2016,9,18,9,0,726.0,133.0,1.2,27.0,559.0,392.86,285.85
2016,9,18,9,15,743.5,137.0,1.1,27.5,600.0,439.92,322.19
2016,9,18,9,30,761.0,141.0,1.0,28.0,641.0,487.36,357.48
2016,9,18,9,45,778.5,142.5,0.9,28.5,676.5,532.66,389.98
2016,9,18,10,0,796.0,144.0,0.8,29.0,712.0,579.85,422.47
2016,9,18,10,15,805.5,146.0,0.75,29.5,740.0,619.91,449.42
2016,9,18,10,30,815.0,148.0,0.7,30.0,768.0,658.74,474.7
2016,9,18,10,45,774.5,173.0,0.65,30.5,774.5,683.46,489.1
2016,9,18,11,0,734.0,198.0,0.6,31.0,781.0,705.17,501.06
2016,9,18,11,15,738.0,199.0,0.6,31.0,793.0,732.13,518.69
2016,9,18,11,30,742.0,200.0,0.6,31.0,805.0,757.09,534.75
2016,9,18,11,45,700.5,223.0,0.6,31.0,796.0,766.14,539.52
2016,9,18,12,0,659.0,246.0,0.6,31.0,787.0,771.46,542.04
2016,9,18,12,15,657.0,245.5,0.65,31.0,782.5,782.34,549.92
2016,9,18,12,30,655.0,245.0,0.7,31.0,778.0,790.87,556.27
2016,9,18,12,45,665.0,236.0,0.8,31.0,770.0,798.52,563.23
2016,9,18,13,0,675.0,227.0,0.9,31.0,762.0,803.72,568.68
2016,9,18,13,15,667.0,224.0,1.0,31.0,741.5,797.44,566.46
2016,9,18,13,30,659.0,221.0,1.1,31.0,721.0,788.65,562.71
2016,9,18,13,45,606.5,235.0,1.2,31.0,682.0,756.02,542.45
2016,9,18,14,0,554.0,249.0,1.3,31.0,643.0,724.56,522.72
2016,9,18,14,15,538.5,241.5,1.4,30.5,609.5,699.41,508.95
2016,9,18,14,30,523.0,234.0,1.5,30.0,576.0,672.68,493.72
2016,9,18,14,45,486.5,230.0,1.6,30.0,532.5,632.21,467.37
2016,9,18,15,0,450.0,226.0,1.7,30.0,489.0,591.56,440.44
2016,9,18,15,15,425.5,213.0,1.6,29.5,445.5,550.07,412.63
2016,9,18,15,30,401.0,200.0,1.5,29.0,402.0,501.04,379.1
2016,9,18,15,45,365.5,184.5,1.45,28.5,354.5,449.8,343.22
2016,9,18,16,0,330.0,169.0,1.4,28.0,307.0,399.86,307.43
2016,9,18,16,15,294.5,149.0,1.3,27.0,259.5,346.27,268.43
2016,9,18,16,30,259.0,129.0,1.2,26.0,212.0,294.55,229.65
2016,9,18,16,45,217.0,105.0,1.1,25.0,166.0,236.76,184.89
2016,9,18,17,0,175.0,81.0,1.0,24.0,120.0,181.67,140.89
2016,9,18,17,15,128.0,56.5,1.0,23.0,80.5,126.6,95.85
2016,9,18,17,30,81.0,32.0,1.0,22.0,41.0,74.25,52.33
2016,9,18,17,45,40.5,16.0,1.05,21.5,20.5,35.51,13.28
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,20.0,0.9,20.5,31.5,15.43,4.51
2016,9,19,6,30,193.0,40.0,0.9,21.0,63.0,30.65,20.24
2016,9,19,6,45,263.0,58.5,0.9,21.5,107.5,43.97,32.29
2016,9,19,7,0,333.0,77.0,0.9,22.0,152.0,56.64,43.51
2016,9,19,7,15,388.5,91.5,1.1,22.5,201.0,74.22,50.56
2016,9,19,7,30,444.0,106.0,1.3,23.0,250.0,113.22,71.32
2016,9,19,7,45,479.5,119.0,1.5,23.5,298.5,154.35,99.45
2016,9,19,8,0,515.0,132.0,1.7,24.0,347.0,199.08,133.64
2016,9,19,8,15,546.5,141.5,1.7,24.5,394.5,243.37,169.16
2016,9,19,8,30,578.0,151.0,1.7,25.0,442.0,290.45,207.34
2016,9,19,8,45,591.0,162.0,1.75,26.0,484.0,335.28,243.59
2016,9,19,9,0,604.0,173.0,1.8,27.0,526.0,380.69,279.42
2016,9,19,9,15,623.0,179.5,1.8,27.5,565.5,424.96,313.9
2016,9,19,9,30,642.0,186.0,1.8,28.0,605.0,470.04,348.09
2016,9,19,9,45,686.5,177.0,1.85,28.5,646.5,514.6,381.46
2016,9,19,10,0,731.0,168.0,1.9,29.0,688.0,561.45,415.84
2016,9,19,10,15,740.5,171.0,1.95,29.0,715.0,600.39,444.51
2016,9,19,10,30,750.0,174.0,2.0,29.0,742.0,638.29,471.96
2016,9,19,10,45,698.0,205.5,2.15,29.5,745.0,660.91,486.86
2016,9,19,11,0,646.0,237.0,2.3,30.0,748.0,678.63,498.05
2016,9,19,11,15,650.0,238.5,2.35,30.0,759.5,703.84,515.85
2016,9,19,11,30,654.0,240.0,2.4,30.0,771.0,727.34,532.28
2016,9,19,11,45,607.0,266.0,2.5,30.0,760.0,733.26,535.78
2016,9,19,12,0,560.0,292.0,2.6,30.0,749.0,735.36,536.73
2016,9,19,12,15,558.0,291.0,2.65,30.0,744.5,744.43,543.43
2016,9,19,12,30,556.0,290.0,2.7,30.0,740.0,751.48,548.73
2016,9,19,12,45,590.0,268.0,2.75,30.5,739.0,765.04,558.43
2016,9,19,13,0,624.0,246.0,2.8,31.0,738.0,777.97,567.64
2016,9,19,13,15,616.0,242.5,2.85,30.5,718.0,771.2,564.91
2016,9,19,13,30,608.0,239.0,2.9,30.0,698.0,762.08,560.73
2016,9,19,13,45,544.0,256.5,2.95,30.0,656.0,724.78,534.88
2016,9,19,14,0,480.0,274.0,3.0,30.0,614.0,688.38,509.5
2016,9,19,14,15,465.0,265.0,3.05,29.5,580.5,663.2,494.13
2016,9,19,14,30,450.0,256.0,3.1,29.0,547.0,636.65,477.51
2016,9,19,14,45,410.5,250.0,3.2,28.5,503.0,586.29,443.53
2016,9,19,15,0,371.0,244.0,3.3,28.0,459.0,543.56,414.28
2016,9,19,15,15,348.5,228.0,3.35,27.5,416.5,502.59,386.09
