Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,45,568.5,49.0,3.3,21.0,174.0,327.75,258.67
2016,9,29,17,0,496.0,42.0,3.3,20.0,123.0,266.05,205.53
2016,9,29,17,15,372.5,31.0,3.3,19.0,79.0,187.28,137.33
2016,9,29,17,30,249.0,20.0,3.3,18.0,35.0,112.06,41.31
2016,9,29,17,45,124.5,10.0,3.35,17.0,17.5,43.17,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,13.27,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,20.93,11.71
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,25.99,17.45
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,30.81,22.14
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,36.48,27.39
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,71.19,36.73
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,116.52,62.86
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,166.03,100.24
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,215.9,142.69
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,271.65,191.55
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,322.46,236.31
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,374.08,280.9
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,423.48,323.25
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,472.53,364.07
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,518.66,401.65
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,563.83,437.44
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,605.1,469.55
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,644.49,499.5
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,680.55,526.6
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,714.22,551.47
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,743.0,572.14
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,768.96,590.85
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,791.03,605.99
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,810.0,618.99
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,823.74,630.55
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,834.16,639.99
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,837.86,643.87
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,838.18,645.51
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,833.96,644.86
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,826.45,642.0
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,813.37,634.2
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,797.22,624.36
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,775.13,611.12
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,750.29,595.82
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,719.33,574.71
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,686.25,551.85
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,650.82,527.37
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,610.29,497.23
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,562.12,460.45
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,513.8,422.38
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,455.75,375.04
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,399.46,327.4
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,331.4,268.42
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,271.8,214.48
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,190.92,141.69
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,113.0,24.9
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,44.0,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,12.78,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,20.14,10.89
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,25.72,17.24
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,33.94,25.01
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,36.22,27.25
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,69.87,35.66
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,117.03,62.37
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,168.3,101.13
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,219.77,145.34
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,276.98,196.18
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,329.26,243.49
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,382.25,290.8
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,432.74,335.17
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,482.73,377.89
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,529.39,416.92
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,574.91,453.92
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,617.19,487.16
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,657.51,517.95
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,693.8,545.06
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,727.56,569.66
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,756.63,590.07
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,782.78,608.21
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,804.58,622.29
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,823.14,634.1
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,836.25,643.33
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,845.93,650.32
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,850.62,652.96
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,851.84,653.34
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,847.65,651.33
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,840.06,647.1
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,826.68,638.91
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,810.11,628.57
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,787.69,615.06
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,762.47,599.5
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,730.51,577.98
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,696.35,554.69
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,656.39,527.6
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,615.06,497.37
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,569.73,462.12
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,520.57,422.98
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,462.31,376.58
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,405.77,329.62
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,336.01,269.55
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,271.42,211.8
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,191.41,139.71
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,110.5,0.0
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,43.34,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,12.29,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,19.33,9.99
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,24.52,16.13
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,32.17,23.4
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,35.01,26.15
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,66.32,34.0
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,112.2,59.2
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,162.33,96.61
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,216.95,143.16
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,269.44,189.91
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,320.81,236.37
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,372.85,282.86
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,422.12,326.93
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,470.91,369.6
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,517.05,408.54
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,561.9,445.4
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,603.1,479.41
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,642.35,511.24
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,677.28,538.22
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,709.67,562.92
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,738.23,584.38
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,763.91,603.39
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,784.3,617.41
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,801.52,629.19
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,814.35,639.11
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,823.85,646.77
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,826.43,649.55
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,825.63,650.05
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,821.32,648.85
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,813.74,645.4
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,800.34,637.05
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,783.84,626.49
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,761.95,612.43
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,737.37,596.34
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,707.18,575.02
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,674.75,551.86
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,635.66,523.51
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,598.95,495.33
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,551.0,456.7
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,502.92,417.01
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,445.61,369.17
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,390.1,321.17
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,319.96,259.18
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,258.94,203.17
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,175.87,127.16
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,94.61,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,12.78,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,20.48,10.62
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,26.02,17.45
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,31.29,22.61
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,33.74,25.01
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,64.46,34.53
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,108.23,58.01
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,156.46,93.45
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,205.15,134.53
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,255.97,179.37
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,309.4,226.9
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,359.84,271.53
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,363.82,282.46
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,347.51,272.9
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,376.94,295.9
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,406.54,318.48
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,311.15,244.8
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,206.86,161.84
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,204.42,159.74
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,201.85,157.33
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,372.05,292.86
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,550.75,429.01
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,479.55,372.57
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,402.39,311.78
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,373.8,290.15
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,344.24,267.45
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,292.0,227.33
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,235.14,183.1
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,214.26,167.3
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,193.24,151.17
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,167.38,130.71
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,141.49,110.08
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,157.3,123.17
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,173.42,136.49
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,148.47,116.62
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,123.54,96.64
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,110.19,86.19
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,96.81,75.58
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,311.96,258.48
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,480.37,393.54
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,423.89,346.11
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,369.41,299.74
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,302.14,241.55
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,243.72,188.81
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,162.91,114.53
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,72.98,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,12.78,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,20.67,10.32
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,28.56,19.56
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,35.96,26.67
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,39.38,29.97
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,64.51,36.42
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,112.33,76.45
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,141.58,111.3
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,171.49,134.62
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,200.25,157.1
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,257.58,194.2
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,355.0,267.39
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,402.97,309.23
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,450.92,350.29
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,499.17,390.0
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,544.69,426.72
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,586.0,459.07
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,625.6,489.25
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,660.77,515.7
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,693.68,539.93
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,722.46,561.48
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,748.53,579.94
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,769.97,594.3
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,788.36,606.57
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,801.49,616.39
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,811.38,624.08
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,814.72,627.59
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,814.75,628.92
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,810.43,627.05
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,802.88,623.02
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,789.36,615.06
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,772.83,604.98
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,750.48,591.6
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,725.53,576.23
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,697.37,557.42
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,663.54,534.28
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,623.37,505.07
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,582.02,474.19
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,533.41,435.98
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,484.84,396.67
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,425.57,348.44
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,371.36,302.38
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,302.25,242.07
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,239.14,185.12
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,154.33,105.88
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,63.09,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,12.78,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,20.87,10.09
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,27.33,18.58
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,33.45,24.6
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,36.18,27.3
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,63.6,35.86
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,108.07,58.42
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,157.4,93.8
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,207.3,135.55
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,259.47,181.48
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,310.58,227.39
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,366.22,276.52
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,415.78,320.02
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,465.05,362.15
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,511.7,401.2
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,557.54,438.57
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,599.38,471.9
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,639.37,502.97
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,675.59,530.69
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,709.44,556.09
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,739.06,578.48
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,765.85,597.64
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,787.62,612.28
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,806.24,624.71
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,819.39,634.53
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,829.16,642.11
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,834.38,646.83
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,836.15,649.62
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,831.68,647.43
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,823.81,642.98
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,810.58,635.08
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,794.14,624.94
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,771.73,609.92
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,746.53,592.88
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,715.4,571.38
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,682.05,548.09
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,641.11,518.29
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,598.86,486.42
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,552.46,450.57
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,502.46,410.72
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,442.85,360.79
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,385.31,311.21
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,312.69,248.03
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,246.0,188.01
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,158.62,104.41
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,64.92,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,11.3,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,18.06,7.41
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,23.78,15.3
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,31.93,23.02
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,34.78,25.81
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,56.8,30.45
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,102.06,52.6
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,151.63,87.61
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,201.41,128.8
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,257.04,177.15
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,308.01,222.27
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,359.69,267.52
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,408.94,310.39
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,457.8,351.84
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,503.93,389.36
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,549.24,425.05
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,590.5,458.18
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,629.82,489.11
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,665.31,515.6
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,698.36,539.7
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,727.14,560.91
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,753.05,578.9
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,774.04,592.56
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,791.86,604.03
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,804.43,612.82
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,813.63,619.42
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,817.92,621.55
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,818.79,621.47
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,813.83,618.7
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,805.52,613.77
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,791.69,605.13
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,774.74,594.42
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,752.1,580.62
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,726.73,564.85
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,695.06,543.6
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,661.33,520.69
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,621.48,492.31
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,580.4,462.1
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,534.12,426.24
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,484.41,386.77
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,426.07,339.83
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,369.86,292.75
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,299.61,232.99
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,235.33,176.12
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,146.84,90.23
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,61.56,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,10.32,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,16.28,5.45
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,24.11,15.39
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,30.16,21.22
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,33.11,24.09
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,52.99,28.16
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,98.25,49.72
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,147.37,84.14
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,196.61,124.26
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,251.7,171.41
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,302.03,215.54
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,352.92,259.57
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,401.7,301.43
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,450.16,341.84
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,495.51,377.97
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,539.53,411.76
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,580.06,442.64
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,618.75,471.26
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,653.29,496.35
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,685.4,519.12
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,713.47,538.97
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,738.74,555.45
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,758.99,567.1
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,776.13,576.57
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,788.34,583.33
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,797.28,587.88
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,799.29,588.39
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,797.99,586.85
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,743.64,550.09
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,682.82,506.04
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,639.2,475.42
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,597.14,445.33
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,592.99,444.29
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,585.06,440.16
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,620.76,468.09
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,641.05,484.53
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,599.71,456.96
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,557.38,428.35
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,507.26,392.89
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,457.56,356.25
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,400.39,312.36
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,343.83,267.01
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,272.46,208.59
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,208.1,153.48
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,120.19,67.4
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,35.21,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,11.3,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,18.42,5.94
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,26.0,16.73
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,33.12,23.52
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,36.72,26.95
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,54.04,30.89
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,97.26,50.87
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,148.21,85.76
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,195.72,123.26
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,245.81,165.15
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,295.44,207.63
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,346.09,250.53
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,394.36,291.34
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,442.56,331.1
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,492.39,370.31
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,540.42,407.26
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,581.64,439.53
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,620.9,469.63
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,656.63,495.6
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,689.93,519.21
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,718.17,539.45
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,743.51,556.22
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,764.42,568.82
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,782.13,579.24
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,795.47,587.55
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,805.44,593.67
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,809.34,595.82
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,809.81,595.82
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,805.13,592.53
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,797.1,587.16
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,783.74,578.81
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,767.28,568.52
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,744.6,555.22
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,719.2,540.07
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,686.98,519.46
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,652.69,497.02
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,612.58,469.85
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,571.29,440.97
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,525.21,407.44
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,475.83,370.22
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,416.97,324.22
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,360.41,278.05
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,288.97,218.89
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,223.93,162.38
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,104.47,50.79
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,9.83,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,17.04,4.07
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,23.46,14.45
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,29.56,20.37
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,32.08,22.84
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,47.26,25.54
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,92.7,45.16
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,142.13,78.19
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,191.62,117.34
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,246.92,163.55
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,297.08,206.6
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,347.74,249.58
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,396.57,290.8
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,444.99,330.61
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,490.49,367.14
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,534.84,401.76
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,575.42,433.3
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,614.09,462.69
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,649.17,488.21
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,681.8,511.45
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,709.55,531.58
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,734.46,548.55
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,755.51,562.95
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,773.43,575.33
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,785.31,583.34
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,793.86,589.27
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,795.59,590.76
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,793.98,590.18
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,788.68,587.68
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,780.15,583.13
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,764.64,573.92
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,746.18,562.76
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,723.5,549.76
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,698.26,534.88
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,665.2,513.47
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,633.82,491.86
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,593.01,463.21
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,551.2,433.0
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,500.87,395.47
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,450.99,356.88
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,391.06,309.09
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,336.83,263.82
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,264.99,203.29
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,200.53,146.46
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,93.66,37.49
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
