Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,44.5,10.5,1.0,10.5,13.0,10.32,0.0
2016,10,10,6,30,89.0,21.0,1.1,11.0,26.0,17.68,3.31
2016,10,10,6,45,144.0,39.5,1.25,12.0,58.0,32.43,22.34
2016,10,10,7,0,199.0,58.0,1.4,13.0,90.0,46.67,35.71
2016,10,10,7,15,228.0,77.0,1.45,13.5,126.5,60.74,48.62
2016,10,10,7,30,257.0,96.0,1.5,14.0,163.0,78.89,58.91
2016,10,10,7,45,277.5,114.0,1.6,14.5,199.5,110.99,78.53
2016,10,10,8,0,298.0,132.0,1.7,15.0,236.0,145.19,103.44
2016,10,10,8,15,307.0,151.5,1.8,15.5,272.5,180.67,131.84
2016,10,10,8,30,316.0,171.0,1.9,16.0,309.0,216.94,161.76
2016,10,10,8,45,516.0,138.5,2.05,17.0,391.0,257.5,189.56
2016,10,10,9,0,716.0,106.0,2.2,18.0,473.0,317.93,235.49
2016,10,10,9,15,704.5,121.5,2.3,18.5,505.5,362.28,273.83
2016,10,10,9,30,693.0,137.0,2.4,19.0,538.0,404.56,309.46
2016,10,10,9,45,590.5,183.0,2.55,19.5,538.0,431.7,332.65
2016,10,10,10,0,488.0,229.0,2.7,20.0,538.0,449.3,347.05
2016,10,10,10,15,712.5,157.0,2.75,20.0,628.0,521.91,404.51
2016,10,10,10,30,937.0,85.0,2.8,20.0,718.0,609.27,472.56
2016,10,10,10,45,941.0,86.0,2.9,20.5,736.5,643.52,498.32
2016,10,10,11,0,945.0,87.0,3.0,21.0,755.0,675.35,522.09
2016,10,10,11,15,772.0,162.5,3.05,21.0,713.5,661.86,510.5
2016,10,10,11,30,599.0,238.0,3.1,21.0,672.0,638.14,491.02
2016,10,10,11,45,774.0,163.0,3.15,21.5,725.0,701.66,540.33
2016,10,10,12,0,949.0,88.0,3.2,22.0,778.0,764.12,585.71
2016,10,10,12,15,947.0,87.5,3.25,22.0,771.5,775.77,593.87
2016,10,10,12,30,945.0,87.0,3.3,22.0,765.0,784.16,600.21
2016,10,10,12,45,932.5,90.5,3.35,22.0,748.0,785.67,601.87
2016,10,10,13,0,920.0,94.0,3.4,22.0,731.0,783.9,601.4
2016,10,10,13,15,752.0,150.5,3.4,21.5,661.0,723.71,559.92
2016,10,10,13,30,584.0,207.0,3.4,21.0,591.0,655.09,508.83
2016,10,10,13,45,732.5,148.5,3.4,21.0,607.5,702.66,547.76
2016,10,10,14,0,881.0,90.0,3.4,21.0,624.0,734.99,572.88
2016,10,10,14,15,699.0,134.5,3.4,20.5,542.5,649.13,510.51
2016,10,10,14,30,517.0,179.0,3.4,20.0,461.0,558.1,441.58
2016,10,10,14,45,362.5,192.5,3.4,20.0,382.5,453.71,361.09
2016,10,10,15,0,208.0,206.0,3.4,20.0,304.0,356.45,284.09
2016,10,10,15,15,199.5,186.5,3.35,19.5,273.5,326.34,261.76
2016,10,10,15,30,191.0,167.0,3.3,19.0,243.0,296.0,238.55
2016,10,10,15,45,183.0,145.0,3.25,19.0,210.0,262.83,212.17
2016,10,10,16,0,175.0,123.0,3.2,19.0,177.0,229.5,185.06
2016,10,10,16,15,159.0,101.5,2.9,18.0,143.5,192.87,155.07
2016,10,10,16,30,143.0,80.0,2.6,17.0,110.0,156.84,124.67
2016,10,10,16,45,115.0,59.0,2.35,16.5,78.5,117.35,90.5
2016,10,10,17,0,87.0,38.0,2.1,16.0,47.0,84.87,61.19
2016,10,10,17,15,43.5,19.0,2.0,15.0,23.5,36.62,7.25
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,119.0,10.0,1.1,9.0,16.5,9.83,0.0
2016,10,11,6,30,238.0,20.0,1.2,9.0,33.0,15.95,1.02
2016,10,11,6,45,370.0,30.5,1.3,9.5,76.0,23.24,14.52
2016,10,11,7,0,502.0,41.0,1.4,10.0,119.0,30.06,21.31
2016,10,11,7,15,576.0,47.5,1.4,10.5,169.5,33.0,24.26
2016,10,11,7,30,650.0,54.0,1.4,11.0,220.0,46.97,29.57
2016,10,11,7,45,699.5,58.0,1.4,11.5,271.0,88.97,46.26
2016,10,11,8,0,749.0,62.0,1.4,12.0,322.0,135.85,77.25
2016,10,11,8,15,780.0,65.5,1.45,12.5,371.0,183.74,115.69
2016,10,11,8,30,811.0,69.0,1.5,13.0,420.0,233.98,158.96
2016,10,11,8,45,834.5,71.5,1.55,13.5,465.0,283.41,202.83
2016,10,11,9,0,858.0,74.0,1.6,14.0,510.0,337.28,250.01
2016,10,11,9,15,506.5,170.0,1.6,14.5,432.5,332.49,255.91
2016,10,11,9,30,155.0,266.0,1.6,15.0,355.0,304.67,238.86
2016,10,11,9,45,148.0,282.0,1.65,15.5,371.0,324.88,254.62
2016,10,11,10,0,141.0,298.0,1.7,16.0,387.0,344.34,269.26
2016,10,11,10,15,539.0,188.5,1.65,16.0,548.0,457.83,358.82
2016,10,11,10,30,937.0,79.0,1.6,16.0,709.0,600.08,468.09
2016,10,11,10,45,941.5,80.5,1.6,16.5,727.5,634.97,493.21
2016,10,11,11,0,946.0,82.0,1.6,17.0,746.0,667.48,516.86
2016,10,11,11,15,949.0,82.0,1.55,17.5,756.5,695.01,536.07
2016,10,11,11,30,952.0,82.0,1.5,18.0,767.0,719.76,552.54
2016,10,11,11,45,950.5,83.5,1.5,18.5,768.5,740.04,565.29
2016,10,11,12,0,949.0,85.0,1.5,19.0,770.0,757.18,575.91
2016,10,11,12,15,734.5,171.0,1.55,19.0,698.5,706.0,538.86
2016,10,11,12,30,520.0,257.0,1.6,19.0,627.0,644.05,491.88
2016,10,11,12,45,706.5,180.5,1.7,19.0,672.5,711.73,545.73
2016,10,11,13,0,893.0,104.0,1.8,19.0,718.0,770.41,589.45
2016,10,11,13,15,885.5,103.0,1.9,18.5,695.5,764.53,587.4
2016,10,11,13,30,878.0,102.0,2.0,18.0,673.0,758.59,586.01
2016,10,11,13,45,869.5,99.0,2.1,18.0,643.5,744.01,577.44
2016,10,11,14,0,861.0,96.0,2.2,18.0,614.0,726.51,566.86
2016,10,11,14,15,674.5,141.5,2.3,18.0,532.5,636.24,500.88
2016,10,11,14,30,488.0,187.0,2.4,18.0,451.0,544.52,431.2
2016,10,11,14,45,639.5,136.5,2.5,18.0,453.5,584.58,465.54
2016,10,11,15,0,791.0,86.0,2.6,18.0,456.0,609.43,487.23
2016,10,11,15,15,604.5,108.5,2.65,17.5,374.5,502.57,405.04
2016,10,11,15,30,418.0,131.0,2.7,17.0,293.0,399.58,324.16
2016,10,11,15,45,386.0,119.0,2.8,16.5,252.5,356.5,290.66
2016,10,11,16,0,354.0,107.0,2.9,16.0,212.0,314.5,256.71
2016,10,11,16,15,320.0,89.5,2.85,15.5,171.0,266.67,216.85
2016,10,11,16,30,286.0,72.0,2.8,15.0,130.0,220.63,177.23
2016,10,11,16,45,229.5,54.0,2.75,14.5,92.0,167.33,130.76
2016,10,11,17,0,173.0,36.0,2.7,14.0,54.0,118.6,86.47
2016,10,11,17,15,86.5,18.0,2.65,13.5,27.0,55.41,3.45
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,14.5,1.2,9.0,14.5,14.25,0.0
2016,10,12,6,30,0.0,29.0,1.2,9.0,29.0,25.65,2.03
2016,10,12,6,45,220.5,37.0,1.3,9.5,71.0,28.69,19.12
2016,10,12,7,0,441.0,45.0,1.4,10.0,113.0,33.99,24.78
2016,10,12,7,15,519.0,53.0,1.3,10.5,162.0,37.98,28.73
2016,10,12,7,30,597.0,61.0,1.2,11.0,211.0,47.05,37.04
2016,10,12,7,45,656.5,64.5,1.2,11.5,262.5,86.64,46.4
2016,10,12,8,0,716.0,68.0,1.2,12.0,314.0,135.22,78.29
2016,10,12,8,15,749.0,72.0,1.1,12.5,362.5,182.03,115.31
2016,10,12,8,30,782.0,76.0,1.0,13.0,411.0,231.47,157.26
2016,10,12,8,45,811.5,77.5,0.95,14.0,457.0,280.05,199.22
2016,10,12,9,0,841.0,79.0,0.9,15.0,503.0,330.3,242.14
2016,10,12,9,15,857.5,81.0,0.95,15.5,542.0,377.73,283.0
2016,10,12,9,30,874.0,83.0,1.0,16.0,581.0,427.92,324.88
2016,10,12,9,45,888.5,84.0,1.05,16.5,615.0,472.8,361.66
2016,10,12,10,0,903.0,85.0,1.1,17.0,649.0,516.83,396.79
2016,10,12,10,15,911.0,86.0,1.25,17.5,675.0,556.43,428.35
2016,10,12,10,30,919.0,87.0,1.4,18.0,701.0,594.26,457.9
2016,10,12,10,45,925.5,87.5,1.55,19.0,719.5,628.78,483.52
2016,10,12,11,0,932.0,88.0,1.7,20.0,738.0,661.06,506.92
2016,10,12,11,15,935.0,88.5,1.85,20.0,748.5,688.7,528.51
2016,10,12,11,30,938.0,89.0,2.0,20.0,759.0,713.61,547.96
2016,10,12,11,45,938.5,89.0,2.2,20.0,761.0,733.48,563.16
2016,10,12,12,0,939.0,89.0,2.4,20.0,763.0,750.31,576.15
2016,10,12,12,15,937.5,89.0,2.45,20.0,757.0,762.6,585.12
2016,10,12,12,30,936.0,89.0,2.5,20.0,751.0,771.68,592.01
2016,10,12,12,45,936.5,86.5,2.65,20.0,737.5,776.39,596.59
2016,10,12,13,0,937.0,84.0,2.8,20.0,724.0,777.81,599.01
2016,10,12,13,15,931.0,82.5,2.8,20.0,701.5,772.25,595.75
2016,10,12,13,30,925.0,81.0,2.8,20.0,679.0,763.45,590.4
2016,10,12,13,45,918.0,79.0,2.85,20.0,649.5,750.25,582.3
2016,10,12,14,0,911.0,77.0,2.9,20.0,620.0,734.0,572.13
2016,10,12,14,15,898.0,75.0,2.9,20.0,583.5,710.67,556.62
2016,10,12,14,30,885.0,73.0,2.9,20.0,547.0,684.76,539.26
2016,10,12,14,45,667.0,117.0,2.95,20.0,458.0,578.56,459.02
2016,10,12,15,0,449.0,161.0,3.0,20.0,369.0,470.99,375.42
2016,10,12,15,15,621.5,112.0,3.15,19.5,368.0,513.74,412.46
2016,10,12,15,30,794.0,63.0,3.3,19.0,367.0,538.24,433.91
2016,10,12,15,45,756.5,59.0,3.5,18.5,316.5,488.19,394.96
2016,10,12,16,0,719.0,55.0,3.7,18.0,266.0,438.61,355.15
2016,10,12,16,15,660.0,49.5,3.45,17.0,214.5,378.1,305.0
2016,10,12,16,30,601.0,44.0,3.2,16.0,163.0,320.51,255.28
2016,10,12,16,45,504.0,36.0,2.95,15.5,115.5,252.26,195.19
2016,10,12,17,0,407.0,28.0,2.7,15.0,68.0,189.09,135.76
2016,10,12,17,15,203.5,14.0,2.4,14.0,34.0,85.34,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,0.5,9.5,8.0,7.86,0.0
2016,10,13,6,30,0.0,16.0,0.5,10.0,16.0,15.37,0.0
2016,10,13,6,45,24.0,35.0,0.5,10.5,38.5,31.76,21.56
2016,10,13,7,0,48.0,54.0,0.5,11.0,61.0,48.0,37.09
2016,10,13,7,15,60.0,75.0,0.55,11.0,87.5,65.34,53.14
2016,10,13,7,30,72.0,96.0,0.6,11.0,114.0,82.86,69.05
2016,10,13,7,45,78.5,117.0,0.7,11.5,140.5,106.42,82.85
2016,10,13,8,0,85.0,138.0,0.8,12.0,167.0,130.83,101.84
2016,10,13,8,15,129.5,160.0,0.8,12.5,211.5,159.3,122.86
2016,10,13,8,30,174.0,182.0,0.8,13.0,256.0,196.07,151.01
2016,10,13,8,45,152.0,203.0,0.85,13.5,272.5,219.16,170.56
2016,10,13,9,0,130.0,224.0,0.9,14.0,289.0,240.12,187.97
2016,10,13,9,15,279.5,220.5,0.95,14.0,374.5,295.82,229.9
2016,10,13,9,30,429.0,217.0,1.0,14.0,460.0,364.75,282.91
2016,10,13,9,45,458.0,220.5,1.05,14.5,493.5,401.2,311.56
2016,10,13,10,0,487.0,224.0,1.1,15.0,527.0,439.02,341.05
2016,10,13,10,15,427.0,255.5,1.1,15.5,529.0,457.79,355.01
2016,10,13,10,30,367.0,287.0,1.1,16.0,531.0,472.09,364.97
2016,10,13,10,45,429.5,272.0,1.15,16.5,565.0,508.95,392.96
2016,10,13,11,0,492.0,257.0,1.2,17.0,599.0,548.59,422.58
2016,10,13,11,15,478.0,267.0,1.25,17.0,603.0,564.99,434.73
2016,10,13,11,30,464.0,277.0,1.3,17.0,607.0,579.39,445.46
2016,10,13,11,45,472.5,272.0,1.4,17.5,608.5,592.64,455.38
2016,10,13,12,0,481.0,267.0,1.5,18.0,610.0,604.54,464.26
2016,10,13,12,15,446.0,281.5,1.55,18.0,597.5,603.31,463.21
2016,10,13,12,30,411.0,296.0,1.6,18.0,585.0,596.43,458.23
2016,10,13,12,45,395.0,294.0,1.65,18.5,567.5,588.11,451.95
2016,10,13,13,0,379.0,292.0,1.7,19.0,550.0,578.23,444.56
2016,10,13,13,15,454.5,255.0,1.7,19.0,554.0,602.49,464.56
2016,10,13,13,30,530.0,218.0,1.7,19.0,558.0,619.58,479.2
2016,10,13,13,45,439.5,234.0,1.75,19.5,507.5,569.7,441.26
2016,10,13,14,0,349.0,250.0,1.8,20.0,457.0,514.34,399.43
2016,10,13,14,15,271.5,244.5,1.85,20.0,399.5,452.41,353.34
2016,10,13,14,30,194.0,239.0,1.9,20.0,342.0,385.36,302.52
2016,10,13,14,45,118.5,212.0,1.95,20.0,273.5,304.75,240.33
2016,10,13,15,0,43.0,185.0,2.0,20.0,205.0,220.14,173.47
2016,10,13,15,15,55.0,169.5,2.0,19.5,192.5,211.31,167.76
2016,10,13,15,30,67.0,154.0,2.0,19.0,180.0,201.7,160.98
2016,10,13,15,45,61.5,133.5,2.0,18.5,155.0,175.85,140.54
2016,10,13,16,0,56.0,113.0,2.0,18.0,130.0,150.07,119.73
2016,10,13,16,15,47.0,92.0,1.8,17.0,104.0,122.14,96.73
2016,10,13,16,30,38.0,71.0,1.6,16.0,78.0,94.49,73.4
2016,10,13,16,45,21.5,51.0,1.45,15.5,54.5,65.52,48.47
2016,10,13,17,0,5.0,31.0,1.3,15.0,31.0,34.38,21.24
2016,10,13,17,15,2.5,15.5,1.25,14.5,15.5,15.97,0.0
2016,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,10.5,8.0,7.86,0.0
2016,10,14,6,30,0.0,16.0,1.5,11.0,16.0,15.31,0.0
2016,10,14,6,45,44.0,34.5,1.8,11.5,41.0,29.98,19.7
2016,10,14,7,0,88.0,53.0,2.1,12.0,66.0,45.12,34.28
2016,10,14,7,15,104.5,74.0,2.2,12.0,95.5,61.63,49.57
2016,10,14,7,30,121.0,95.0,2.3,12.0,125.0,77.97,64.47
2016,10,14,7,45,130.5,116.5,2.4,12.5,155.0,104.64,79.63
2016,10,14,8,0,140.0,138.0,2.5,13.0,185.0,132.5,100.86
2016,10,14,8,15,97.5,155.0,2.6,13.5,190.0,149.74,116.46
2016,10,14,8,30,55.0,172.0,2.7,14.0,195.0,166.06,131.39
2016,10,14,8,45,194.0,186.5,2.85,14.5,281.0,215.78,167.33
2016,10,14,9,0,333.0,201.0,3.0,15.0,367.0,278.83,215.29
2016,10,14,9,15,283.0,227.5,3.1,15.0,376.0,302.06,236.23
2016,10,14,9,30,233.0,254.0,3.2,15.0,385.0,323.1,254.55
2016,10,14,9,45,218.0,272.0,3.3,15.5,400.0,344.75,271.88
2016,10,14,10,0,203.0,290.0,3.4,16.0,415.0,364.91,287.57
2016,10,14,10,15,550.0,186.0,3.45,16.0,544.5,455.2,360.39
2016,10,14,10,30,897.0,82.0,3.5,16.0,674.0,570.57,452.52
2016,10,14,10,45,575.0,205.0,3.6,16.0,588.0,528.63,418.29
2016,10,14,11,0,253.0,328.0,3.7,16.0,502.0,467.6,367.84
2016,10,14,11,15,214.0,337.0,3.75,16.0,486.0,460.65,362.47
2016,10,14,11,30,175.0,346.0,3.8,16.0,470.0,451.28,354.84
2016,10,14,11,45,181.0,342.5,3.85,16.5,471.0,458.12,359.84
2016,10,14,12,0,187.0,339.0,3.9,17.0,472.0,464.48,364.43
2016,10,14,12,15,161.5,339.5,3.95,17.0,453.5,452.06,354.71
2016,10,14,12,30,136.0,340.0,4.0,17.0,435.0,438.55,344.18
2016,10,14,12,45,92.5,316.0,4.05,17.0,380.0,381.94,300.35
2016,10,14,13,0,49.0,292.0,4.1,17.0,325.0,327.99,258.04
2016,10,14,13,15,56.5,288.0,4.1,17.0,325.0,331.04,261.12
2016,10,14,13,30,64.0,284.0,4.1,17.0,325.0,333.93,263.97
2016,10,14,13,45,47.0,257.5,4.1,17.0,287.0,295.27,233.77
2016,10,14,14,0,30.0,231.0,4.1,17.0,249.0,256.44,203.24
2016,10,14,14,15,44.5,227.5,4.1,17.0,252.0,264.04,210.22
2016,10,14,14,30,59.0,224.0,4.1,17.0,255.0,271.31,216.84
2016,10,14,14,45,29.5,177.0,4.1,17.0,192.5,201.36,160.65
2016,10,14,15,0,0.0,130.0,4.1,17.0,130.0,128.36,101.03
2016,10,14,15,15,0.0,113.5,4.05,16.5,113.5,111.95,88.07
2016,10,14,15,30,0.0,97.0,4.0,16.0,97.0,95.47,74.8
2016,10,14,15,45,0.0,83.0,3.95,16.0,83.0,81.57,63.35
2016,10,14,16,0,0.0,69.0,3.9,16.0,69.0,67.62,51.69
2016,10,14,16,15,0.0,55.0,3.65,15.5,55.0,53.62,39.88
2016,10,14,16,30,0.0,41.0,3.4,15.0,41.0,39.61,27.85
2016,10,14,16,45,0.0,28.0,3.15,15.0,28.0,27.03,16.85
2016,10,14,17,0,0.0,15.0,2.9,15.0,15.0,14.47,5.51
2016,10,14,17,15,0.0,7.5,2.75,14.5,7.5,7.37,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,8.5,1.5,11.5,12.5,8.36,0.0
2016,10,15,6,30,195.0,17.0,1.8,12.0,25.0,13.62,0.0
2016,10,15,6,45,334.5,27.5,2.15,12.5,65.5,21.11,11.99
2016,10,15,7,0,474.0,38.0,2.5,13.0,106.0,28.08,19.11
2016,10,15,7,15,551.5,44.5,2.7,13.0,154.5,31.14,22.23
2016,10,15,7,30,629.0,51.0,2.9,13.0,203.0,37.41,28.03
2016,10,15,7,45,676.5,56.0,3.1,13.5,252.5,77.52,39.78
2016,10,15,8,0,724.0,61.0,3.3,14.0,302.0,123.11,68.02
2016,10,15,8,15,755.5,64.5,3.5,14.5,349.0,169.22,103.91
2016,10,15,8,30,787.0,68.0,3.7,15.0,396.0,217.75,145.32
2016,10,15,8,45,807.5,71.5,3.9,15.5,439.0,265.63,188.07
2016,10,15,9,0,828.0,75.0,4.1,16.0,482.0,314.31,231.66
2016,10,15,9,15,844.0,77.0,4.25,16.0,520.5,363.73,275.98
2016,10,15,9,30,860.0,79.0,4.4,16.0,559.0,409.65,316.89
2016,10,15,9,45,489.0,183.0,4.6,16.5,459.0,377.43,296.87
2016,10,15,10,0,118.0,287.0,4.8,17.0,359.0,323.18,254.99
2016,10,15,10,15,119.5,298.0,4.95,17.0,373.5,339.11,267.84
2016,10,15,10,30,121.0,309.0,5.1,17.0,388.0,356.72,281.75
2016,10,15,10,45,519.5,195.5,5.25,17.5,549.5,485.59,387.03
2016,10,15,11,0,918.0,82.0,5.4,18.0,711.0,635.87,507.04
2016,10,15,11,15,583.0,209.0,5.5,18.0,611.0,571.74,453.92
2016,10,15,11,30,248.0,336.0,5.6,18.0,511.0,488.55,384.73
2016,10,15,11,45,586.0,209.0,5.7,18.0,622.0,604.78,481.47
2016,10,15,12,0,924.0,82.0,5.8,18.0,733.0,721.17,575.39
2016,10,15,12,15,921.5,82.0,5.85,18.0,726.0,732.34,583.61
2016,10,15,12,30,919.0,82.0,5.9,18.0,719.0,740.34,590.03
2016,10,15,12,45,905.0,85.5,6.0,18.0,702.0,740.59,590.96
2016,10,15,13,0,891.0,89.0,6.1,18.0,685.0,737.65,589.65
2016,10,15,13,15,883.5,88.0,6.1,18.0,662.5,731.57,585.78
2016,10,15,13,30,876.0,87.0,6.1,18.0,640.0,722.45,579.76
2016,10,15,13,45,453.0,158.0,6.15,18.0,443.5,495.1,400.79
2016,10,15,14,0,30.0,229.0,6.2,18.0,247.0,254.29,201.52
2016,10,15,14,15,29.0,215.5,6.15,17.5,231.5,240.45,191.56
2016,10,15,14,30,28.0,202.0,6.1,17.0,216.0,220.38,176.2
2016,10,15,14,45,26.0,186.0,6.1,17.0,198.5,203.02,162.57
2016,10,15,15,0,24.0,170.0,6.1,17.0,181.0,185.66,148.82
2016,10,15,15,15,21.0,153.0,5.95,16.5,161.5,166.65,133.82
2016,10,15,15,30,18.0,136.0,5.8,16.0,142.0,147.73,118.68
2016,10,15,15,45,13.0,117.5,5.7,16.0,121.5,126.21,100.91
2016,10,15,16,0,8.0,99.0,5.6,16.0,101.0,104.94,83.1
2016,10,15,16,15,4.0,79.5,5.2,15.5,80.5,83.2,64.77
2016,10,15,16,30,0.0,60.0,4.8,15.0,60.0,61.53,46.21
2016,10,15,16,45,0.0,41.0,4.4,15.0,41.0,41.87,29.04
2016,10,15,17,0,0.0,22.0,4.0,15.0,22.0,21.36,10.42
2016,10,15,17,15,0.0,11.0,3.8,14.5,11.0,10.81,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,11.0,4.25,13.0,11.0,0.0,0.0
2016,10,16,6,30,0.0,22.0,4.4,13.0,22.0,21.63,0.0
2016,10,16,6,45,231.0,28.5,4.6,13.0,61.0,22.25,12.69
2016,10,16,7,0,462.0,35.0,4.8,13.0,100.0,25.53,16.81
2016,10,16,7,15,539.0,41.5,4.95,13.0,147.5,28.75,20.05
2016,10,16,7,30,616.0,48.0,5.1,13.0,195.0,34.86,25.71
2016,10,16,7,45,308.0,57.0,5.3,13.5,130.5,57.38,34.36
2016,10,16,8,0,0.0,66.0,5.5,14.0,66.0,63.75,48.79
2016,10,16,8,15,0.0,97.0,5.7,14.0,97.0,92.2,72.7
2016,10,16,8,30,0.0,128.0,5.9,14.0,128.0,120.57,96.26
2016,10,16,8,45,119.5,170.0,6.15,14.5,228.5,181.94,142.77
2016,10,16,9,0,239.0,212.0,6.4,15.0,329.0,257.79,201.97
2016,10,16,9,15,170.0,231.5,6.55,15.0,318.5,267.35,212.05
2016,10,16,9,30,101.0,251.0,6.7,15.0,308.0,270.14,215.63
2016,10,16,9,45,53.0,215.0,6.9,15.5,245.0,224.1,178.54
2016,10,16,10,0,5.0,179.0,7.1,16.0,182.0,173.57,137.21
2016,10,16,10,15,36.0,236.0,7.2,16.0,259.5,241.47,192.08
2016,10,16,10,30,67.0,293.0,7.3,16.0,337.0,313.32,249.55
2016,10,16,10,45,35.5,232.5,7.4,16.0,256.0,242.8,192.85
2016,10,16,11,0,4.0,172.0,7.5,16.0,175.0,168.33,132.34
2016,10,16,11,15,2.0,122.5,7.55,16.0,124.0,119.76,92.86
2016,10,16,11,30,0.0,73.0,7.6,16.0,73.0,70.65,52.64
2016,10,16,11,45,0.0,98.5,7.65,16.5,98.5,95.37,72.75
2016,10,16,12,0,0.0,124.0,7.7,17.0,124.0,120.13,92.73
2016,10,16,12,15,0.0,82.0,7.65,16.5,82.0,79.37,59.68
2016,10,16,12,30,0.0,40.0,7.6,16.0,40.0,38.68,26.36
2016,10,16,12,45,0.0,41.0,7.6,16.0,41.0,39.65,27.19
2016,10,16,13,0,0.0,42.0,7.6,16.0,42.0,40.61,28.02
2016,10,16,13,15,0.0,87.5,7.5,16.0,87.5,84.68,64.42
2016,10,16,13,30,0.0,133.0,7.4,16.0,133.0,129.41,101.18
2016,10,16,13,45,0.0,78.5,7.35,16.0,78.5,75.94,57.4
2016,10,16,14,0,0.0,24.0,7.3,16.0,24.0,23.18,13.71
2016,10,16,14,15,0.0,43.0,7.2,16.0,43.0,41.55,29.1
2016,10,16,14,30,0.0,62.0,7.1,16.0,62.0,59.94,44.53
2016,10,16,14,45,0.0,70.5,7.0,16.0,70.5,68.16,51.53
2016,10,16,15,0,0.0,79.0,6.9,16.0,79.0,76.4,58.58
2016,10,16,15,15,0.0,91.0,6.7,15.5,91.0,88.77,69.26
2016,10,16,15,30,0.0,103.0,6.5,15.0,103.0,102.0,80.71
2016,10,16,15,45,0.0,88.0,6.35,15.0,88.0,87.1,68.32
2016,10,16,16,0,0.0,73.0,6.2,15.0,73.0,72.14,55.73
2016,10,16,16,15,279.0,57.0,5.85,14.5,107.0,202.26,165.13
2016,10,16,16,30,558.0,41.0,5.5,14.0,141.0,288.15,230.64
2016,10,16,16,45,455.0,32.5,5.15,14.0,96.5,221.05,169.49
2016,10,16,17,0,352.0,24.0,4.8,14.0,52.0,156.88,101.87
2016,10,16,17,15,176.0,12.0,4.6,13.5,26.0,61.12,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,102.5,7.5,1.15,9.5,11.0,0.0,0.0
2016,10,17,6,30,205.0,15.0,1.3,10.0,22.0,14.74,0.0
2016,10,17,6,45,352.0,25.0,1.45,10.5,63.0,19.08,10.07
2016,10,17,7,0,499.0,35.0,1.6,11.0,104.0,28.12,19.26
2016,10,17,7,15,578.5,41.5,1.7,11.0,153.0,31.62,22.84
2016,10,17,7,30,658.0,48.0,1.8,11.0,202.0,35.08,26.17
2016,10,17,7,45,707.5,52.0,1.95,11.5,252.5,71.21,35.5
2016,10,17,8,0,757.0,56.0,2.1,12.0,303.0,117.35,62.8
2016,10,17,8,15,789.0,59.0,2.2,12.5,351.0,164.48,98.98
2016,10,17,8,30,821.0,62.0,2.3,13.0,399.0,214.01,141.08
2016,10,17,8,45,844.0,64.5,2.45,13.5,443.5,266.51,187.62
2016,10,17,9,0,867.0,67.0,2.6,14.0,488.0,316.27,232.19
2016,10,17,9,15,883.0,69.0,2.65,14.5,527.0,363.84,274.6
2016,10,17,9,30,899.0,71.0,2.7,15.0,566.0,411.14,315.89
2016,10,17,9,45,902.5,75.5,2.75,15.5,597.0,454.95,353.5
2016,10,17,10,0,906.0,80.0,2.8,16.0,628.0,497.07,388.68
2016,10,17,10,15,914.0,81.5,2.85,16.0,653.5,536.74,421.81
2016,10,17,10,30,922.0,83.0,2.9,16.0,679.0,574.65,452.86
2016,10,17,10,45,928.5,83.5,2.95,16.5,697.5,608.79,479.58
2016,10,17,11,0,935.0,84.0,3.0,17.0,716.0,640.68,504.02
2016,10,17,11,15,937.5,84.0,3.05,17.0,725.5,667.18,524.99
2016,10,17,11,30,940.0,84.0,3.1,17.0,735.0,690.93,543.65
2016,10,17,11,45,941.0,84.0,3.15,17.0,737.0,710.81,559.26
2016,10,17,12,0,942.0,84.0,3.2,17.0,739.0,727.67,571.71
2016,10,17,12,15,940.0,84.0,3.25,17.0,732.0,739.35,580.48
2016,10,17,12,30,938.0,84.0,3.3,17.0,725.0,747.83,587.07
2016,10,17,12,45,937.0,81.5,3.4,17.5,711.0,751.16,589.2
2016,10,17,13,0,936.0,79.0,3.5,18.0,697.0,751.21,589.11
2016,10,17,13,15,929.5,78.0,3.55,17.5,674.0,745.68,587.13
2016,10,17,13,30,923.0,77.0,3.6,17.0,651.0,736.97,582.95
2016,10,17,13,45,912.5,76.0,3.7,17.0,621.0,722.36,573.65
2016,10,17,14,0,902.0,75.0,3.8,17.0,591.0,704.85,562.26
2016,10,17,14,15,887.5,73.0,3.8,17.0,554.5,680.79,545.64
2016,10,17,14,30,873.0,71.0,3.8,17.0,518.0,654.26,526.75
2016,10,17,14,45,852.5,69.0,3.85,17.0,475.5,621.7,502.53
2016,10,17,15,0,832.0,67.0,3.9,17.0,433.0,590.72,478.94
2016,10,17,15,15,804.0,64.0,3.85,16.5,386.0,549.44,447.5
2016,10,17,15,30,776.0,61.0,3.8,16.0,339.0,507.38,414.55
2016,10,17,15,45,734.5,57.0,3.8,15.5,289.5,456.71,373.72
2016,10,17,16,0,693.0,53.0,3.8,15.0,240.0,406.84,332.06
2016,10,17,16,15,627.5,47.0,3.4,14.5,190.0,345.24,279.0
2016,10,17,16,30,562.0,41.0,3.0,14.0,140.0,287.11,227.2
2016,10,17,16,45,445.5,32.5,2.6,13.5,94.5,215.62,163.77
2016,10,17,17,0,329.0,24.0,2.2,13.0,49.0,146.73,90.36
2016,10,17,17,15,164.5,12.0,2.05,12.5,24.5,57.21,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,89.5,7.5,2.35,8.0,10.5,0.0,0.0
2016,10,18,6,30,179.0,15.0,2.5,8.0,21.0,14.74,0.0
2016,10,18,6,45,336.5,25.5,2.7,8.5,61.5,19.74,10.46
2016,10,18,7,0,494.0,36.0,2.9,9.0,102.0,26.83,18.22
2016,10,18,7,15,575.5,42.5,3.2,9.5,151.5,32.79,23.99
2016,10,18,7,30,657.0,49.0,3.5,10.0,201.0,36.19,27.25
2016,10,18,7,45,710.5,53.0,3.8,10.5,252.0,70.03,35.5
2016,10,18,8,0,764.0,57.0,4.1,11.0,303.0,116.49,62.44
2016,10,18,8,15,796.0,60.0,4.25,11.5,351.5,163.83,98.71
2016,10,18,8,30,828.0,63.0,4.4,12.0,400.0,213.55,141.26
2016,10,18,8,45,851.0,65.5,4.6,12.5,444.0,266.23,188.52
2016,10,18,9,0,874.0,68.0,4.8,13.0,488.0,316.21,233.99
2016,10,18,9,15,889.5,70.0,4.85,13.5,527.0,363.82,277.29
2016,10,18,9,30,905.0,72.0,4.9,14.0,566.0,411.12,319.49
2016,10,18,9,45,915.5,73.5,5.0,14.5,598.5,455.27,358.36
2016,10,18,10,0,926.0,75.0,5.1,15.0,631.0,498.21,395.28
2016,10,18,10,15,933.5,76.0,5.1,15.0,656.5,537.76,429.24
2016,10,18,10,30,941.0,77.0,5.1,15.0,682.0,575.45,461.0
2016,10,18,10,45,947.0,77.0,5.15,15.5,699.5,609.27,488.37
2016,10,18,11,0,953.0,77.0,5.2,16.0,717.0,640.76,513.36
2016,10,18,11,15,955.5,77.5,5.2,16.0,727.0,668.08,535.5
2016,10,18,11,30,958.0,78.0,5.2,16.0,737.0,692.6,555.2
2016,10,18,11,45,958.0,78.0,5.2,16.5,738.0,712.05,569.74
2016,10,18,12,0,958.0,78.0,5.2,17.0,739.0,728.39,580.85
2016,10,18,12,15,956.0,78.0,5.15,17.0,732.0,740.18,589.52
2016,10,18,12,30,954.0,78.0,5.1,17.0,725.0,748.7,595.9
2016,10,18,12,45,945.5,79.0,5.1,17.0,709.0,750.43,597.57
2016,10,18,13,0,937.0,80.0,5.1,17.0,693.0,748.85,596.97
2016,10,18,13,15,930.0,79.0,5.05,16.5,670.0,742.97,594.23
2016,10,18,13,30,923.0,78.0,5.0,16.0,647.0,733.91,589.25
2016,10,18,13,45,753.5,123.0,4.95,16.0,573.5,663.2,535.24
2016,10,18,14,0,584.0,168.0,4.9,16.0,500.0,585.75,473.69
2016,10,18,14,15,520.5,174.0,4.85,15.5,456.0,543.21,441.41
2016,10,18,14,30,457.0,180.0,4.8,15.0,412.0,500.98,408.76
2016,10,18,14,45,523.0,147.5,4.8,15.0,391.5,499.33,409.46
2016,10,18,15,0,589.0,115.0,4.8,15.0,371.0,495.49,407.84
2016,10,18,15,15,566.5,106.5,4.7,15.0,331.0,458.27,377.83
2016,10,18,15,30,544.0,98.0,4.6,15.0,291.0,420.5,346.87
2016,10,18,15,45,627.5,74.0,4.5,15.0,264.5,419.98,345.68
2016,10,18,16,0,711.0,50.0,4.4,15.0,238.0,408.85,334.22
2016,10,18,16,15,646.5,44.5,3.9,14.0,188.0,347.94,281.5
2016,10,18,16,30,582.0,39.0,3.4,13.0,138.0,290.4,230.09
2016,10,18,16,45,465.5,30.5,2.9,12.5,92.5,215.01,162.82
2016,10,18,17,0,349.0,22.0,2.4,12.0,47.0,144.72,82.93
2016,10,18,17,15,174.5,11.0,2.25,11.5,23.5,58.28,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,111.0,6.5,1.45,7.5,9.5,0.0,0.0
2016,10,19,6,30,222.0,13.0,1.6,8.0,19.0,12.78,0.0
2016,10,19,6,45,372.5,22.5,1.8,8.5,59.5,18.57,9.22
2016,10,19,7,0,523.0,32.0,2.0,9.0,100.0,25.49,17.0
2016,10,19,7,15,601.0,38.0,2.2,9.5,149.0,28.68,20.29
2016,10,19,7,30,679.0,44.0,2.4,10.0,198.0,31.85,23.32
2016,10,19,7,45,726.5,48.0,2.65,11.0,248.0,64.04,30.89
2016,10,19,8,0,774.0,52.0,2.9,12.0,298.0,110.58,57.11
2016,10,19,8,15,805.0,55.0,3.1,12.5,346.0,158.12,93.02
2016,10,19,8,30,836.0,58.0,3.3,13.0,394.0,211.56,138.25
2016,10,19,8,45,857.5,60.0,3.5,14.0,438.0,260.04,181.37
2016,10,19,9,0,879.0,62.0,3.7,15.0,482.0,309.23,225.39
2016,10,19,9,15,894.5,63.5,3.75,15.5,520.5,356.43,267.85
2016,10,19,9,30,910.0,65.0,3.8,16.0,559.0,403.29,309.2
2016,10,19,9,45,922.5,66.0,3.85,16.5,591.5,447.85,347.76
2016,10,19,10,0,935.0,67.0,3.9,17.0,624.0,491.32,384.45
2016,10,19,10,15,942.5,67.5,3.85,17.5,649.5,530.55,416.75
2016,10,19,10,30,950.0,68.0,3.8,18.0,675.0,567.89,446.69
2016,10,19,10,45,954.5,69.0,3.8,18.5,692.5,601.96,473.46
2016,10,19,11,0,959.0,70.0,3.8,19.0,710.0,633.6,497.77
2016,10,19,11,15,961.5,70.5,3.75,19.0,720.0,660.94,519.19
2016,10,19,11,30,964.0,71.0,3.7,19.0,730.0,685.45,538.17
2016,10,19,11,45,964.5,71.0,3.7,19.5,731.0,705.22,552.52
2016,10,19,12,0,965.0,71.0,3.7,20.0,732.0,721.88,563.49
2016,10,19,12,15,963.0,71.0,3.7,20.0,725.5,733.64,572.07
2016,10,19,12,30,961.0,71.0,3.7,20.0,719.0,742.12,578.42
2016,10,19,12,45,955.5,71.0,3.7,20.5,704.0,744.86,579.67
2016,10,19,13,0,950.0,71.0,3.7,21.0,689.0,744.27,578.68
2016,10,19,13,15,943.5,70.5,3.65,21.0,666.0,739.16,575.51
2016,10,19,13,30,937.0,70.0,3.6,21.0,643.0,730.84,570.18
2016,10,19,13,45,927.0,68.5,3.6,21.0,613.0,715.89,560.36
2016,10,19,14,0,917.0,67.0,3.6,21.0,583.0,697.96,548.47
2016,10,19,14,15,903.5,65.5,3.55,20.5,546.5,674.91,533.69
2016,10,19,14,30,890.0,64.0,3.5,20.0,510.0,649.32,516.41
2016,10,19,14,45,870.0,62.0,3.45,20.0,468.0,616.8,492.19
2016,10,19,15,0,850.0,60.0,3.4,20.0,426.0,582.49,466.16
2016,10,19,15,15,823.0,57.5,3.15,19.5,379.0,542.09,435.2
2016,10,19,15,30,796.0,55.0,2.9,19.0,332.0,504.11,405.18
2016,10,19,15,45,755.5,51.0,2.65,18.5,282.5,453.7,364.58
2016,10,19,16,0,715.0,47.0,2.4,18.0,233.0,404.04,323.22
2016,10,19,16,15,650.5,42.0,2.1,17.0,183.5,343.9,272.55
2016,10,19,16,30,586.0,37.0,1.8,16.0,134.0,287.17,222.79
2016,10,19,16,45,470.0,28.5,1.5,15.0,89.0,212.47,157.44
2016,10,19,17,0,354.0,20.0,1.2,14.0,44.0,142.14,72.28
2016,10,19,17,15,177.0,10.0,1.2,13.5,22.0,57.26,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
