Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,12.56,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,25.62,15.82
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,31.53,22.29
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,37.2,27.82
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,57.61,46.35
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,95.08,75.35
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,113.24,90.26
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,128.71,102.87
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,143.38,115.08
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,154.05,123.79
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,108.88,86.17
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,59.93,45.12
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,112.8,89.11
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,164.95,131.75
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,165.35,131.82
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,165.63,131.87
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,138.64,109.38
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,111.17,86.56
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,173.36,137.48
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,236.3,188.35
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,231.18,184.1
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,225.86,179.81
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,228.67,182.15
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,231.5,184.53
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,341.11,275.0
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,445.43,359.41
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,563.78,458.12
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,665.31,541.68
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,651.97,531.19
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,635.73,518.87
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,486.47,398.85
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,333.73,273.06
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,440.63,363.33
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,520.32,428.2
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,477.55,392.92
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,434.51,356.98
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,379.91,310.11
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,330.18,265.97
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,265.28,209.03
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,206.14,155.55
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,119.39,69.94
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,34.85,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,13.76,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,21.86,12.63
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,26.62,18.12
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,31.2,22.67
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,37.82,28.85
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,79.82,41.52
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,122.92,68.23
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,169.17,103.87
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,215.28,143.09
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,263.12,185.12
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,311.75,228.48
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,357.21,268.69
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,400.34,305.87
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,442.52,341.15
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,480.79,372.08
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,517.36,400.57
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,550.6,426.0
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,581.74,449.09
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,608.21,470.55
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,631.97,489.78
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,650.6,504.18
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,666.2,516.22
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,676.83,526.45
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,684.28,534.22
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,470.83,373.78
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,235.13,184.95
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,227.14,179.77
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,219.08,173.76
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,208.41,165.65
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,197.7,157.45
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,184.26,147.23
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,170.84,136.92
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,155.87,124.98
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,140.97,112.98
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,306.72,253.01
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,428.14,350.25
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,377.27,306.71
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,327.83,263.57
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,265.43,208.93
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,206.17,155.24
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,120.13,65.72
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,37.81,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,14.25,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,23.08,13.35
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,28.21,19.47
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,33.16,24.39
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,34.9,26.16
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,76.87,40.29
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,119.73,66.53
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,165.9,102.15
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,211.51,141.0
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,259.13,183.12
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,307.59,226.65
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,352.95,267.18
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,395.58,304.92
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,437.46,341.16
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,475.94,374.45
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,512.77,405.66
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,483.78,383.8
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,436.69,346.08
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,455.23,361.36
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,473.19,375.76
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,483.13,383.38
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,491.99,390.16
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,589.33,469.23
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,680.83,542.34
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,682.82,544.28
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,681.62,544.43
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,675.29,540.36
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,665.9,533.95
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,650.79,523.36
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,632.92,510.52
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,608.29,492.89
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,584.25,475.27
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,550.82,449.27
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,515.91,421.52
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,473.26,387.18
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,430.34,351.59
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,376.61,305.69
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,324.74,260.0
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,262.49,205.61
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,203.49,152.08
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,96.19,46.8
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,12.78,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,20.32,10.92
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,25.64,17.27
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,33.65,24.92
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,36.2,27.37
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,73.76,37.93
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,117.45,63.92
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,164.31,99.53
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,210.44,138.79
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,258.01,180.93
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,304.19,222.59
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,353.18,266.05
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,395.93,303.33
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,438.14,339.25
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,477.32,372.24
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,514.77,402.92
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,547.59,429.25
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,578.08,453.09
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,604.71,474.11
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,628.61,492.63
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,647.67,506.26
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,663.7,517.34
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,674.56,525.08
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,682.21,530.3
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,685.26,531.47
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,685.07,530.23
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,678.99,525.7
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,669.77,518.88
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,654.15,507.39
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,635.68,493.78
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,612.15,478.1
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,586.28,460.33
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,552.66,435.87
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,520.44,411.68
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,478.38,379.42
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,435.95,345.77
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,382.56,302.55
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,330.92,258.98
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,266.28,204.19
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,206.91,151.04
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,98.23,41.07
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,11.8,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,20.29,10.41
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,25.19,16.67
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,29.97,21.38
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,32.27,23.59
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,68.15,33.04
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,113.13,58.92
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,161.15,94.8
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,211.37,136.79
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,259.43,178.6
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,305.66,219.83
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,351.76,260.52
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,395.4,298.09
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,438.06,333.82
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,477.06,366.28
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,514.31,396.49
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,547.37,422.75
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,578.04,446.53
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,604.84,467.56
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,628.89,486.13
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,648.01,499.82
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,664.04,511.01
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,674.67,518.79
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,682.07,524.12
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,684.42,524.69
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,683.53,522.9
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,676.68,517.9
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,666.7,510.65
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,651.14,499.31
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,632.79,485.9
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,608.32,468.86
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,581.57,449.85
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,550.58,426.84
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,515.29,400.22
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,472.32,368.61
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,429.08,335.55
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,376.09,293.06
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,324.84,250.3
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,258.22,195.22
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,197.28,141.62
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,93.5,31.22
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,12.78,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,20.74,10.16
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,29.87,20.55
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,38.51,28.77
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,43.0,32.98
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,72.21,41.93
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,107.46,61.06
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,147.14,89.63
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,197.5,128.74
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,251.9,173.18
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,297.46,213.3
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,343.17,253.05
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,388.4,291.58
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,430.03,326.19
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,467.82,357.29
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,503.95,386.23
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,503.92,387.93
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,496.95,383.5
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,490.78,378.63
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,477.54,367.86
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,497.71,382.94
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,515.72,396.07
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,546.75,420.97
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,578.98,446.49
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,559.63,432.11
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,540.04,417.79
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,602.88,466.79
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,654.24,506.18
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,583.25,453.57
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,506.54,396.76
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,338.45,268.74
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,168.52,132.58
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,302.97,244.56
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,417.45,335.05
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,377.82,302.83
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,338.43,271.03
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,292.88,233.53
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,247.88,195.24
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,195.74,150.34
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,147.09,106.18
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,68.23,15.35
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,11.3,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,17.98,7.64
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,25.62,16.94
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,31.36,22.58
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,34.02,25.16
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,64.05,32.52
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,107.39,55.99
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,153.92,89.79
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,200.05,128.05
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,247.52,169.35
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,295.62,212.08
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,340.57,252.04
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,383.2,289.1
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,424.99,324.58
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,462.95,357.3
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,499.17,387.96
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,531.51,414.25
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,561.57,438.18
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,587.56,459.4
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,610.85,478.25
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,629.14,492.45
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,644.43,504.22
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,655.05,513.32
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,662.5,520.01
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,662.94,521.37
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,660.22,520.35
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,653.44,517.14
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,643.66,511.61
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,627.75,500.4
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,609.13,486.99
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,587.43,471.46
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,560.98,452.01
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,527.29,425.83
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,492.23,397.95
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,449.76,363.77
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,407.18,328.46
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,354.17,283.72
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,303.14,239.18
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,240.85,185.03
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,182.26,131.07
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,83.95,10.05
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,11.8,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,18.73,7.44
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,29.95,20.62
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,40.69,30.91
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,50.97,40.46
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,75.21,51.34
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,108.63,72.8
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,143.65,99.41
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,180.24,131.93
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,208.99,158.25
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,240.12,184.33
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,271.66,210.52
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,311.28,241.22
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,358.31,277.87
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,371.35,289.03
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,378.43,294.64
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,398.01,309.3
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,416.72,322.82
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,447.92,345.45
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,481.77,369.37
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,491.83,375.4
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,500.37,380.35
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,505.41,385.47
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,508.97,389.54
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,473.73,364.55
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,440.55,340.6
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,534.62,415.82
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,617.22,480.19
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,526.98,411.8
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,427.45,336.01
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,386.09,305.38
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,345.33,274.25
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,202.37,161.48
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,64.76,48.41
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,56.05,41.49
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,47.33,34.31
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,38.63,27.0
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,29.92,19.56
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,21.23,12.05
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,12.54,4.33
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,6.26,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,10.32,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,16.4,4.99
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,22.95,14.32
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,27.83,19.2
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,30.23,21.58
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,53.96,26.85
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,101.23,58.02
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,141.58,92.46
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,177.24,115.01
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,232.54,156.15
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,266.29,190.8
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,293.24,217.95
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,340.07,253.07
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,397.71,296.27
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,407.29,307.06
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,402.5,305.49
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,438.89,333.44
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,479.05,363.61
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,528.45,401.49
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,581.5,441.73
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,599.47,454.78
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,614.64,466.01
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,624.84,474.47
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,632.05,480.78
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,633.9,483.72
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,632.76,484.47
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,585.67,450.16
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,533.93,412.24
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,523.85,406.4
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,511.34,398.26
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,486.68,381.07
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,460.56,362.5
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,448.28,353.78
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,431.8,341.19
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,391.37,309.24
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,351.33,276.85
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,302.24,236.65
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,255.21,196.86
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,197.28,148.19
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,145.07,100.59
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,66.59,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,10.32,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,16.59,4.04
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,22.62,13.89
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,28.34,19.53
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,34.15,24.97
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,55.55,29.85
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,95.78,49.34
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,139.51,79.35
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,182.94,114.06
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,227.83,151.96
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,271.49,189.9
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,315.39,227.87
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,358.76,265.1
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,398.64,298.92
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,435.64,329.07
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,471.1,357.08
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,501.97,381.22
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,530.6,403.06
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,555.62,422.99
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,578.1,440.79
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,595.38,453.75
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,609.79,464.46
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,620.47,472.31
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,628.19,477.94
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,628.64,477.96
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,626.08,475.87
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,619.85,471.56
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,612.95,466.66
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,597.45,455.65
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,579.41,442.76
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,555.83,425.75
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,530.21,407.0
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,496.79,382.23
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,462.15,356.04
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,420.17,323.94
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,378.24,290.94
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,328.07,250.9
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,278.21,209.76
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,214.38,157.63
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,157.42,106.26
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,61.5,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
