Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,9.83,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,15.78,2.38
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,22.34,13.68
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,28.54,19.83
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,34.36,25.28
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,53.36,29.41
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,93.91,48.56
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,138.1,78.75
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,182.06,113.75
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,227.81,152.45
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,271.29,190.8
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,315.0,229.27
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,359.57,267.45
2016,11,9,10,0,884.0,71.0,1.9,19.0,521.0,401.04,302.36
2016,11,9,10,15,893.5,72.0,1.95,19.5,545.0,438.19,333.71
2016,11,9,10,30,903.0,73.0,2.0,20.0,569.0,473.75,363.02
2016,11,9,10,45,908.5,74.0,2.1,20.5,586.0,505.63,389.01
2016,11,9,11,0,914.0,75.0,2.2,21.0,603.0,535.32,412.75
2016,11,9,11,15,917.0,75.5,2.2,21.0,612.0,560.86,433.36
2016,11,9,11,30,920.0,76.0,2.2,21.0,621.0,583.8,451.67
2016,11,9,11,45,920.0,76.0,2.25,21.5,622.0,601.84,465.42
2016,11,9,12,0,920.0,76.0,2.3,22.0,623.0,616.96,476.79
2016,11,9,12,15,917.5,76.0,2.25,22.0,616.0,627.64,485.2
2016,11,9,12,30,915.0,76.0,2.2,22.0,609.0,635.26,491.26
2016,11,9,12,45,909.5,75.0,2.2,22.5,594.5,636.94,492.25
2016,11,9,13,0,904.0,74.0,2.2,23.0,580.0,635.53,490.96
2016,11,9,13,15,895.5,73.0,2.1,23.0,557.5,629.24,486.51
2016,11,9,13,30,887.0,72.0,2.0,23.0,535.0,620.0,479.84
2016,11,9,13,45,873.0,70.5,1.9,23.0,505.5,604.07,468.22
2016,11,9,14,0,859.0,69.0,1.8,23.0,476.0,585.52,454.57
2016,11,9,14,15,840.5,67.0,1.6,22.5,441.0,564.0,438.77
2016,11,9,14,30,822.0,65.0,1.4,22.0,406.0,537.89,419.3
2016,11,9,14,45,795.0,62.5,1.25,22.0,365.0,504.75,393.69
2016,11,9,15,0,768.0,60.0,1.1,22.0,324.0,470.36,366.62
2016,11,9,15,15,730.0,56.5,0.9,21.0,280.0,428.53,334.34
2016,11,9,15,30,692.0,53.0,0.7,20.0,236.0,386.68,300.92
2016,11,9,15,45,631.5,47.5,0.55,19.5,190.5,333.4,257.32
2016,11,9,16,0,571.0,42.0,0.4,19.0,145.0,282.36,214.18
2016,11,9,16,15,471.5,34.0,0.45,18.0,102.0,220.94,163.11
2016,11,9,16,30,372.0,26.0,0.5,17.0,59.0,163.58,109.56
2016,11,9,16,45,186.0,13.0,0.6,16.5,29.5,64.17,0.0
2016,11,9,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,130.5,9.5,0.75,13.5,17.0,9.34,0.0
2016,11,10,7,0,261.0,19.0,0.8,14.0,34.0,14.98,0.29
2016,11,10,7,15,381.5,28.5,0.9,14.5,73.5,21.59,12.65
2016,11,10,7,30,502.0,38.0,1.0,15.0,113.0,27.83,18.8
2016,11,10,7,45,572.0,44.5,1.1,15.5,158.0,31.14,22.02
2016,11,10,8,0,642.0,51.0,1.2,16.0,203.0,50.95,28.52
2016,11,10,8,15,687.0,55.5,1.45,16.5,248.0,90.72,46.34
2016,11,10,8,30,732.0,60.0,1.7,17.0,293.0,134.25,75.29
2016,11,10,8,45,762.0,63.5,2.0,17.5,334.5,177.84,109.72
2016,11,10,9,0,792.0,67.0,2.3,18.0,376.0,223.14,148.09
2016,11,10,9,15,813.0,69.5,2.5,18.5,413.0,266.66,186.34
2016,11,10,9,30,834.0,72.0,2.7,19.0,450.0,310.52,224.96
2016,11,10,9,45,856.0,71.5,2.9,20.0,482.5,354.44,262.71
2016,11,10,10,0,878.0,71.0,3.1,21.0,515.0,395.5,297.51
2016,11,10,10,15,888.0,72.0,3.25,21.0,539.0,432.58,329.77
2016,11,10,10,30,898.0,73.0,3.4,21.0,563.0,468.12,360.22
2016,11,10,10,45,903.0,74.5,3.55,21.5,580.0,500.05,386.61
2016,11,10,11,0,908.0,76.0,3.7,22.0,597.0,529.8,410.74
2016,11,10,11,15,911.5,76.0,3.65,22.0,606.0,554.94,431.33
2016,11,10,11,30,915.0,76.0,3.6,22.0,615.0,577.53,449.61
2016,11,10,11,45,914.0,77.0,3.55,22.5,616.0,595.91,463.51
2016,11,10,12,0,913.0,78.0,3.5,23.0,617.0,611.4,474.96
2016,11,10,12,15,651.5,158.5,3.35,23.0,541.0,551.55,428.17
2016,11,10,12,30,390.0,239.0,3.2,23.0,465.0,477.88,370.38
2016,11,10,12,45,467.5,209.5,3.05,23.0,474.0,503.34,391.14
2016,11,10,13,0,545.0,180.0,2.9,23.0,483.0,523.83,407.68
2016,11,10,13,15,708.0,128.0,2.7,22.5,505.5,573.0,447.0
2016,11,10,13,30,871.0,76.0,2.5,22.0,528.0,611.38,477.84
2016,11,10,13,45,843.0,74.5,2.3,22.0,492.5,589.67,461.05
2016,11,10,14,0,815.0,73.0,2.1,22.0,457.0,563.55,441.28
2016,11,10,14,15,800.5,69.0,1.85,21.5,422.5,540.38,424.14
2016,11,10,14,30,786.0,65.0,1.6,21.0,388.0,515.04,404.96
2016,11,10,14,45,749.0,66.0,1.4,21.0,349.0,481.39,378.4
2016,11,10,15,0,712.0,67.0,1.2,21.0,310.0,446.98,350.81
2016,11,10,15,15,673.5,62.5,1.05,20.5,267.5,407.33,319.53
2016,11,10,15,30,635.0,58.0,0.9,20.0,225.0,366.26,286.22
2016,11,10,15,45,577.5,51.5,0.8,19.5,181.0,315.46,244.57
2016,11,10,16,0,520.0,45.0,0.7,19.0,137.0,267.0,203.46
2016,11,10,16,15,424.5,36.0,0.75,18.0,95.5,205.28,151.82
2016,11,10,16,30,329.0,27.0,0.8,17.0,54.0,149.27,98.68
2016,11,10,16,45,164.5,13.5,0.85,16.5,27.0,58.27,0.0
2016,11,10,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,129.5,9.5,1.3,11.5,16.0,9.34,0.0
2016,11,11,7,0,259.0,19.0,1.3,12.0,32.0,15.16,0.0
2016,11,11,7,15,385.0,28.5,1.35,12.5,72.5,21.78,12.81
2016,11,11,7,30,511.0,38.0,1.4,13.0,113.0,28.04,19.11
2016,11,11,7,45,583.5,44.5,1.45,14.0,158.5,34.33,24.97
2016,11,11,8,0,656.0,51.0,1.5,15.0,204.0,49.07,28.38
2016,11,11,8,15,701.0,55.0,1.75,15.5,249.0,88.86,45.14
2016,11,11,8,30,746.0,59.0,2.0,16.0,294.0,132.41,73.67
2016,11,11,8,45,776.0,62.5,2.25,16.5,336.0,176.51,108.39
2016,11,11,9,0,806.0,66.0,2.5,17.0,378.0,222.29,147.22
2016,11,11,9,15,827.0,68.5,2.65,17.5,415.0,266.3,186.03
2016,11,11,9,30,848.0,71.0,2.8,18.0,452.0,310.63,225.22
2016,11,11,9,45,864.0,72.0,2.95,19.0,483.5,354.39,263.15
2016,11,11,10,0,880.0,73.0,3.1,20.0,515.0,394.84,297.7
2016,11,11,10,15,890.0,74.5,3.25,20.0,539.0,432.42,330.5
2016,11,11,10,30,900.0,76.0,3.4,20.0,563.0,468.48,361.48
2016,11,11,10,45,748.0,123.0,3.55,20.5,536.0,468.55,363.77
2016,11,11,11,0,596.0,170.0,3.7,21.0,509.0,460.06,358.26
2016,11,11,11,15,757.0,124.5,3.75,21.0,562.5,517.61,404.28
2016,11,11,11,30,918.0,79.0,3.8,21.0,616.0,578.66,452.56
2016,11,11,11,45,729.0,137.5,3.85,21.5,564.5,549.26,429.17
2016,11,11,12,0,540.0,196.0,3.9,22.0,513.0,510.14,398.09
2016,11,11,12,15,512.5,203.0,3.85,22.0,501.5,509.89,398.33
2016,11,11,12,30,485.0,210.0,3.8,22.0,490.0,507.44,396.63
2016,11,11,12,45,395.5,225.5,3.8,22.0,450.0,470.41,368.2
2016,11,11,13,0,306.0,241.0,3.8,22.0,410.0,435.37,340.94
2016,11,11,13,15,322.5,227.5,3.6,21.5,399.5,433.34,340.75
2016,11,11,13,30,339.0,214.0,3.4,21.0,389.0,429.91,339.32
2016,11,11,13,45,409.5,187.0,3.25,21.0,386.5,447.78,354.26
2016,11,11,14,0,480.0,160.0,3.1,21.0,384.0,457.83,363.0
2016,11,11,14,15,281.5,166.5,2.75,20.5,295.5,341.43,271.65
2016,11,11,14,30,83.0,173.0,2.4,20.0,207.0,225.73,178.97
2016,11,11,14,45,77.5,156.5,2.1,19.5,186.0,205.07,163.18
2016,11,11,15,0,72.0,140.0,1.8,19.0,165.0,184.37,146.84
2016,11,11,15,15,66.5,121.5,1.6,18.5,142.0,161.31,128.35
2016,11,11,15,30,61.0,103.0,1.4,18.0,119.0,138.26,109.48
2016,11,11,15,45,50.5,83.5,1.25,17.5,95.0,111.87,87.47
2016,11,11,16,0,40.0,64.0,1.1,17.0,71.0,85.73,65.27
2016,11,11,16,15,21.0,45.5,1.1,16.5,49.0,58.12,41.72
2016,11,11,16,30,2.0,27.0,1.1,16.0,27.0,28.52,15.61
2016,11,11,16,45,1.0,13.5,1.1,15.5,13.5,13.54,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,9.5,14.5,14.25,0.0
2016,11,12,7,0,0.0,29.0,0.9,10.0,29.0,25.39,0.0
2016,11,12,7,15,237.5,34.0,1.1,10.5,68.0,26.43,16.72
2016,11,12,7,30,475.0,39.0,1.3,11.0,107.0,29.16,20.24
2016,11,12,7,45,550.5,46.0,1.5,11.5,152.0,32.84,23.88
2016,11,12,8,0,626.0,53.0,1.7,12.0,197.0,45.04,27.18
2016,11,12,8,15,672.5,57.5,1.75,12.5,241.5,87.08,45.88
2016,11,12,8,30,719.0,62.0,1.8,13.0,286.0,129.66,73.57
2016,11,12,8,45,750.0,66.0,1.85,14.0,327.5,172.95,107.41
2016,11,12,9,0,781.0,70.0,1.9,15.0,369.0,218.08,145.33
2016,11,12,9,15,803.0,72.5,1.8,15.5,405.5,261.14,183.11
2016,11,12,9,30,825.0,75.0,1.7,16.0,442.0,304.67,221.28
2016,11,12,9,45,852.0,73.0,1.65,16.5,475.5,345.8,257.04
2016,11,12,10,0,879.0,71.0,1.6,17.0,509.0,389.35,293.95
2016,11,12,10,15,889.0,72.0,1.45,17.5,533.0,426.35,324.83
2016,11,12,10,30,899.0,73.0,1.3,18.0,557.0,461.81,353.47
2016,11,12,10,45,905.5,74.0,1.15,19.0,574.0,493.91,377.84
2016,11,12,11,0,912.0,75.0,1.0,20.0,591.0,523.91,399.57
2016,11,12,11,15,915.5,75.5,1.05,20.0,600.0,549.6,420.29
2016,11,12,11,30,919.0,76.0,1.1,20.0,609.0,572.74,438.8
2016,11,12,11,45,919.5,75.5,1.2,20.5,610.5,590.53,452.71
2016,11,12,12,0,920.0,75.0,1.3,21.0,612.0,605.44,464.31
2016,11,12,12,15,917.5,75.0,1.3,21.0,605.0,616.16,472.88
2016,11,12,12,30,915.0,75.0,1.3,21.0,598.0,623.85,479.16
2016,11,12,12,45,909.0,74.5,1.35,21.0,583.5,625.87,481.69
2016,11,12,13,0,903.0,74.0,1.4,21.0,569.0,624.81,481.95
2016,11,12,13,15,697.5,126.5,1.35,21.0,500.0,559.83,432.94
2016,11,12,13,30,492.0,179.0,1.3,21.0,431.0,488.28,378.77
2016,11,12,13,45,476.5,170.5,1.3,21.0,403.5,468.49,365.09
2016,11,12,14,0,461.0,162.0,1.3,21.0,376.0,447.25,349.74
2016,11,12,14,15,642.0,113.0,1.3,20.5,386.5,494.75,388.16
2016,11,12,14,30,823.0,64.0,1.3,20.0,397.0,528.72,415.27
2016,11,12,14,45,796.5,61.0,1.3,20.0,356.5,495.68,389.73
2016,11,12,15,0,770.0,58.0,1.3,20.0,316.0,461.35,363.07
2016,11,12,15,15,731.0,54.5,1.15,19.0,272.0,419.52,330.51
2016,11,12,15,30,692.0,51.0,1.0,18.0,228.0,377.72,296.8
2016,11,12,15,45,631.0,45.5,0.85,17.5,183.0,324.96,252.88
2016,11,12,16,0,570.0,40.0,0.7,17.0,138.0,274.48,209.46
2016,11,12,16,15,464.5,32.0,0.75,16.0,95.5,208.87,154.19
2016,11,12,16,30,359.0,24.0,0.8,15.0,53.0,152.11,97.25
2016,11,12,16,45,179.5,12.0,0.85,14.5,26.5,59.97,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,131.0,8.5,0.6,10.5,14.5,8.36,0.0
2016,11,13,7,0,262.0,17.0,0.6,11.0,29.0,13.52,0.0
2016,11,13,7,15,393.5,26.0,0.7,11.5,68.5,19.79,10.91
2016,11,13,7,30,525.0,35.0,0.8,12.0,108.0,28.09,19.19
2016,11,13,7,45,600.0,40.5,0.95,12.5,153.5,30.89,22.04
2016,11,13,8,0,675.0,46.0,1.1,13.0,199.0,40.32,24.24
2016,11,13,8,15,720.0,50.0,1.1,13.5,244.0,80.73,39.45
2016,11,13,8,30,765.0,54.0,1.1,14.0,289.0,124.81,67.41
2016,11,13,8,45,795.5,57.0,1.15,15.0,331.0,169.11,101.58
2016,11,13,9,0,826.0,60.0,1.2,16.0,373.0,215.1,139.95
2016,11,13,9,15,846.5,62.0,1.2,16.5,410.0,262.04,180.75
2016,11,13,9,30,867.0,64.0,1.2,17.0,447.0,306.13,219.33
2016,11,13,9,45,882.0,65.5,1.3,18.0,478.5,347.89,255.48
2016,11,13,10,0,897.0,67.0,1.4,19.0,510.0,388.88,290.2
2016,11,13,10,15,906.5,68.0,1.4,19.0,534.5,426.21,322.21
2016,11,13,10,30,916.0,69.0,1.4,19.0,559.0,461.94,352.23
2016,11,13,10,45,922.0,70.0,1.45,19.5,576.0,494.25,378.51
2016,11,13,11,0,928.0,71.0,1.5,20.0,593.0,524.39,402.49
2016,11,13,11,15,931.5,71.5,1.5,20.0,602.0,550.41,423.45
2016,11,13,11,30,935.0,72.0,1.5,20.0,611.0,573.85,442.08
2016,11,13,11,45,934.0,72.5,1.55,20.0,612.0,592.08,456.9
2016,11,13,12,0,933.0,73.0,1.6,20.0,613.0,607.36,469.36
2016,11,13,12,15,930.5,72.5,1.65,20.0,606.5,617.74,478.13
2016,11,13,12,30,928.0,72.0,1.7,20.0,600.0,625.02,484.56
2016,11,13,12,45,921.5,72.0,1.75,20.0,585.0,627.36,487.28
2016,11,13,13,0,915.0,72.0,1.8,20.0,570.0,626.6,487.67
2016,11,13,13,15,906.0,70.5,1.8,19.5,548.0,619.69,484.17
2016,11,13,13,30,897.0,69.0,1.8,19.0,526.0,609.8,478.39
2016,11,13,13,45,885.0,67.5,1.85,19.0,497.0,595.29,468.42
2016,11,13,14,0,873.0,66.0,1.9,19.0,468.0,578.1,456.24
2016,11,13,14,15,854.5,64.0,1.85,18.5,432.5,554.2,439.12
2016,11,13,14,30,836.0,62.0,1.8,18.0,397.0,530.78,421.89
2016,11,13,14,45,812.0,59.0,1.75,18.0,357.0,498.91,397.04
2016,11,13,15,0,788.0,56.0,1.7,18.0,317.0,465.61,370.47
2016,11,13,15,15,749.5,52.5,1.5,17.5,273.0,423.72,336.63
2016,11,13,15,30,711.0,49.0,1.3,17.0,229.0,381.81,301.71
2016,11,13,15,45,652.5,43.5,1.1,16.5,183.5,329.74,257.77
2016,11,13,16,0,594.0,38.0,0.9,16.0,138.0,279.79,214.17
2016,11,13,16,15,489.0,30.5,0.9,15.0,95.0,214.44,158.4
2016,11,13,16,30,384.0,23.0,0.9,14.0,52.0,153.58,96.04
2016,11,13,16,45,192.0,11.5,0.95,13.5,26.0,62.36,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,142.0,7.5,0.6,10.0,13.5,7.37,0.0
2016,11,14,7,0,284.0,15.0,0.6,10.0,27.0,14.74,0.0
2016,11,14,7,15,417.0,24.0,0.6,10.5,67.0,19.7,10.7
2016,11,14,7,30,550.0,33.0,0.6,11.0,107.0,26.28,17.65
2016,11,14,7,45,622.0,38.5,0.65,11.5,152.5,29.19,20.61
2016,11,14,8,0,694.0,44.0,0.7,12.0,198.0,36.42,27.27
2016,11,14,8,15,738.5,47.5,0.7,12.5,243.5,77.1,36.77
2016,11,14,8,30,783.0,51.0,0.7,13.0,289.0,121.38,64.24
2016,11,14,8,45,812.5,53.5,0.7,13.5,331.0,165.77,98.39
2016,11,14,9,0,842.0,56.0,0.7,14.0,373.0,214.78,139.39
2016,11,14,9,15,862.5,58.0,0.75,14.5,410.0,259.25,178.31
2016,11,14,9,30,883.0,60.0,0.8,15.0,447.0,303.85,217.52
2016,11,14,9,45,899.0,61.0,0.9,15.5,478.5,345.98,254.61
2016,11,14,10,0,915.0,62.0,1.0,16.0,510.0,387.36,290.45
2016,11,14,10,15,925.0,63.0,1.0,16.5,534.5,425.41,322.6
2016,11,14,10,30,935.0,64.0,1.0,17.0,559.0,461.85,352.6
2016,11,14,10,45,941.5,64.5,1.05,17.5,576.5,494.4,379.16
2016,11,14,11,0,948.0,65.0,1.1,18.0,594.0,524.73,403.4
2016,11,14,11,15,951.0,65.5,1.1,18.0,603.5,550.92,424.48
2016,11,14,11,30,954.0,66.0,1.1,18.0,613.0,574.44,443.17
2016,11,14,11,45,955.0,65.5,1.15,18.5,614.0,593.06,457.51
2016,11,14,12,0,956.0,65.0,1.2,19.0,615.0,608.72,469.44
2016,11,14,12,15,954.0,65.0,1.2,19.0,608.5,620.12,478.58
2016,11,14,12,30,952.0,65.0,1.2,19.0,602.0,628.39,485.35
2016,11,14,12,45,941.0,66.5,1.2,19.5,587.0,629.78,486.08
2016,11,14,13,0,930.0,68.0,1.2,20.0,572.0,627.99,484.49
2016,11,14,13,15,922.0,67.0,1.2,20.0,550.0,622.23,480.96
2016,11,14,13,30,914.0,66.0,1.2,20.0,528.0,613.44,475.17
2016,11,14,13,45,901.5,64.5,1.2,20.0,499.0,598.56,464.85
2016,11,14,14,0,889.0,63.0,1.2,20.0,470.0,580.96,452.39
2016,11,14,14,15,871.0,61.5,1.2,19.5,434.5,557.76,436.35
2016,11,14,14,30,853.0,60.0,1.2,19.0,399.0,532.38,418.27
2016,11,14,14,45,827.0,57.5,1.2,19.0,358.5,502.41,395.37
2016,11,14,15,0,801.0,55.0,1.2,19.0,318.0,468.46,368.86
2016,11,14,15,15,762.5,51.5,1.05,18.0,273.5,426.41,335.95
2016,11,14,15,30,724.0,48.0,0.9,17.0,229.0,384.3,301.77
2016,11,14,15,45,663.0,43.0,0.8,16.5,183.0,331.6,257.8
2016,11,14,16,0,602.0,38.0,0.7,16.0,137.0,281.1,214.14
2016,11,14,16,15,493.5,30.5,0.75,15.0,94.0,214.58,157.68
2016,11,14,16,30,385.0,23.0,0.8,14.0,51.0,152.26,92.61
2016,11,14,16,45,192.5,11.5,0.85,13.5,25.5,62.04,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,135.5,7.5,0.95,7.5,13.0,7.37,0.0
2016,11,15,7,0,271.0,15.0,1.0,8.0,26.0,14.74,0.0
2016,11,15,7,15,410.5,24.0,1.05,8.5,65.5,19.9,10.72
2016,11,15,7,30,550.0,33.0,1.1,9.0,105.0,26.49,17.92
2016,11,15,7,45,625.0,38.5,1.2,9.5,151.5,29.38,20.92
2016,11,15,8,0,700.0,44.0,1.3,10.0,198.0,34.18,25.44
2016,11,15,8,15,744.0,48.0,1.4,10.5,243.0,75.38,36.32
2016,11,15,8,30,788.0,52.0,1.5,11.0,288.0,120.12,63.89
2016,11,15,8,45,820.0,54.0,1.65,11.5,330.5,164.52,98.07
2016,11,15,9,0,852.0,56.0,1.8,12.0,373.0,213.74,139.74
2016,11,15,9,15,871.0,58.0,1.9,12.5,409.5,258.2,179.46
2016,11,15,9,30,890.0,60.0,2.0,13.0,446.0,302.64,219.52
2016,11,15,9,45,901.5,62.0,2.1,14.0,477.0,344.47,256.84
2016,11,15,10,0,913.0,64.0,2.2,15.0,508.0,385.23,292.47
2016,11,15,10,15,921.5,65.0,2.25,15.0,531.5,422.6,325.68
2016,11,15,10,30,930.0,66.0,2.3,15.0,555.0,458.26,356.82
2016,11,15,10,45,935.5,66.5,2.35,15.5,571.5,490.2,383.73
2016,11,15,11,0,941.0,67.0,2.4,16.0,588.0,519.88,408.22
2016,11,15,11,15,942.5,67.0,2.45,16.0,596.5,544.66,429.22
2016,11,15,11,30,944.0,67.0,2.5,16.0,605.0,566.71,447.76
2016,11,15,11,45,943.5,67.0,2.6,16.5,605.5,584.85,462.36
2016,11,15,12,0,943.0,67.0,2.7,17.0,606.0,600.03,474.43
2016,11,15,12,15,939.0,66.5,2.75,17.0,598.5,609.66,482.87
2016,11,15,12,30,935.0,66.0,2.8,17.0,591.0,616.16,488.83
2016,11,15,12,45,926.0,66.5,2.9,17.5,575.5,617.64,490.14
2016,11,15,13,0,917.0,67.0,3.0,18.0,560.0,616.0,489.0
2016,11,15,13,15,907.0,66.0,3.05,17.5,537.5,609.13,485.53
2016,11,15,13,30,897.0,65.0,3.1,17.0,515.0,599.29,479.69
2016,11,15,13,45,881.5,64.0,3.15,17.0,485.5,583.43,468.18
2016,11,15,14,0,866.0,63.0,3.2,17.0,456.0,564.99,454.48
2016,11,15,14,15,846.5,61.0,3.2,16.5,421.0,540.83,436.78
2016,11,15,14,30,827.0,59.0,3.2,16.0,386.0,514.61,417.02
2016,11,15,14,45,798.5,56.5,3.25,16.0,345.5,483.98,392.53
2016,11,15,15,0,770.0,54.0,3.3,16.0,305.0,449.6,364.46
2016,11,15,15,15,730.5,50.5,3.25,15.5,262.0,408.06,330.35
2016,11,15,15,30,691.0,47.0,3.2,15.0,219.0,366.61,295.15
2016,11,15,15,45,622.0,43.0,3.15,14.5,174.0,313.04,249.09
2016,11,15,16,0,553.0,39.0,3.1,14.0,129.0,262.16,203.97
2016,11,15,16,15,444.0,31.0,3.0,13.5,88.0,200.32,149.27
2016,11,15,16,30,335.0,23.0,2.9,13.0,47.0,139.31,83.12
2016,11,15,16,45,167.5,11.5,2.8,12.5,23.5,55.07,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,116.0,8.0,2.2,7.0,12.0,0.0,0.0
2016,11,16,7,0,232.0,16.0,2.4,7.0,24.0,15.73,0.0
2016,11,16,7,15,381.5,25.5,2.7,7.0,63.0,19.88,10.45
2016,11,16,7,30,531.0,35.0,3.0,7.0,102.0,28.79,20.04
2016,11,16,7,45,616.5,40.0,3.4,7.5,149.0,31.02,22.52
2016,11,16,8,0,702.0,45.0,3.8,8.0,196.0,33.4,24.88
2016,11,16,8,15,748.0,48.5,3.95,8.5,241.5,73.56,35.89
2016,11,16,8,30,794.0,52.0,4.1,9.0,287.0,118.04,62.83
2016,11,16,8,45,827.0,54.0,4.35,9.5,330.0,162.72,97.32
2016,11,16,9,0,860.0,56.0,4.6,10.0,373.0,212.28,139.8
2016,11,16,9,15,879.5,58.0,4.7,10.0,410.5,257.11,180.92
2016,11,16,9,30,899.0,60.0,4.8,10.0,448.0,301.96,222.72
2016,11,16,9,45,911.5,62.0,4.9,10.5,479.0,344.39,262.17
2016,11,16,10,0,924.0,64.0,5.0,11.0,510.0,385.82,300.16
2016,11,16,10,15,933.0,65.0,5.05,11.0,534.5,423.73,335.15
2016,11,16,10,30,942.0,66.0,5.1,11.0,559.0,459.94,368.07
2016,11,16,10,45,946.0,67.5,5.2,11.5,575.5,492.51,396.79
2016,11,16,11,0,950.0,69.0,5.3,12.0,592.0,522.75,422.95
2016,11,16,11,15,952.5,69.5,5.35,12.0,601.0,548.76,445.93
2016,11,16,11,30,955.0,70.0,5.4,12.0,610.0,572.09,466.36
2016,11,16,11,45,953.5,70.5,5.45,12.0,611.0,590.46,482.54
2016,11,16,12,0,952.0,71.0,5.5,12.0,612.0,605.8,496.08
2016,11,16,12,15,949.0,70.5,5.55,12.0,605.0,616.2,505.54
2016,11,16,12,30,946.0,70.0,5.6,12.0,598.0,623.45,512.38
2016,11,16,12,45,939.0,70.0,5.65,12.0,583.0,625.75,515.15
2016,11,16,13,0,932.0,70.0,5.7,12.0,568.0,624.89,515.33
2016,11,16,13,15,923.5,69.0,5.65,11.5,546.0,619.0,512.13
2016,11,16,13,30,915.0,68.0,5.6,11.0,524.0,610.08,506.38
2016,11,16,13,45,900.0,67.0,5.6,11.0,494.5,594.52,494.34
2016,11,16,14,0,885.0,66.0,5.6,11.0,465.0,576.31,479.97
2016,11,16,14,15,866.5,64.0,5.5,10.5,430.0,552.59,461.52
2016,11,16,14,30,848.0,62.0,5.4,10.0,395.0,529.25,442.88
2016,11,16,14,45,820.5,59.5,5.35,10.0,354.0,496.31,415.26
2016,11,16,15,0,793.0,57.0,5.3,10.0,313.0,462.05,385.91
2016,11,16,15,15,752.5,53.5,5.1,9.5,269.0,419.61,349.47
2016,11,16,15,30,712.0,50.0,4.9,9.0,225.0,377.21,311.95
2016,11,16,15,45,640.0,45.5,4.7,9.0,178.5,321.34,261.78
2016,11,16,16,0,568.0,41.0,4.5,9.0,132.0,268.2,212.9
2016,11,16,16,15,451.5,32.5,4.1,8.5,89.5,203.45,154.27
2016,11,16,16,30,335.0,24.0,3.7,8.0,47.0,138.98,81.87
2016,11,16,16,45,167.5,12.0,3.3,7.5,23.5,55.22,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,119.0,7.0,0.85,3.0,10.5,0.0,0.0
2016,11,17,7,0,238.0,14.0,0.9,3.0,21.0,13.76,0.0
2016,11,17,7,15,381.0,23.5,0.95,3.5,59.5,19.78,10.23
2016,11,17,7,30,524.0,33.0,1.0,4.0,98.0,26.92,18.62
2016,11,17,7,45,605.0,38.0,1.1,5.0,143.5,29.27,21.19
2016,11,17,8,0,686.0,43.0,1.2,6.0,189.0,31.73,23.61
2016,11,17,8,15,732.0,47.0,1.35,6.5,234.0,69.02,33.73
2016,11,17,8,30,778.0,51.0,1.5,7.0,279.0,113.0,59.92
2016,11,17,8,45,811.0,53.5,1.7,7.5,321.0,157.24,93.72
2016,11,17,9,0,844.0,56.0,1.9,8.0,363.0,206.36,135.51
2016,11,17,9,15,864.5,58.0,1.95,8.5,400.5,250.62,175.41
2016,11,17,9,30,885.0,60.0,2.0,9.0,438.0,295.03,215.87
2016,11,17,9,45,901.5,60.5,2.15,10.0,469.5,336.69,253.63
2016,11,17,10,0,918.0,61.0,2.3,11.0,501.0,377.64,290.1
2016,11,17,10,15,928.0,62.5,2.3,11.0,525.5,416.12,324.71
2016,11,17,10,30,938.0,64.0,2.3,11.0,550.0,452.99,357.28
2016,11,17,10,45,944.5,64.0,2.35,11.5,567.5,485.06,384.83
2016,11,17,11,0,951.0,64.0,2.4,12.0,585.0,514.91,409.96
2016,11,17,11,15,954.5,64.5,2.35,12.0,594.5,541.39,432.33
2016,11,17,11,30,958.0,65.0,2.3,12.0,604.0,565.23,452.17
2016,11,17,11,45,959.0,65.0,2.3,12.5,606.0,584.46,467.46
2016,11,17,12,0,960.0,65.0,2.3,13.0,608.0,600.74,480.16
2016,11,17,12,15,958.0,64.5,2.3,13.0,601.0,611.77,489.57
2016,11,17,12,30,956.0,64.0,2.3,13.0,594.0,619.66,496.45
2016,11,17,12,45,950.5,63.5,2.3,13.5,579.5,622.35,498.37
2016,11,17,13,0,945.0,63.0,2.3,14.0,565.0,621.87,497.8
2016,11,17,13,15,936.5,62.0,2.3,14.0,543.0,615.95,493.96
2016,11,17,13,30,928.0,61.0,2.3,14.0,521.0,606.98,487.71
2016,11,17,13,45,915.5,60.0,2.35,14.0,492.0,592.78,477.55
2016,11,17,14,0,903.0,59.0,2.4,14.0,463.0,575.82,465.05
2016,11,17,14,15,885.0,57.0,2.35,13.5,428.0,552.15,447.56
2016,11,17,14,30,867.0,55.0,2.3,13.0,393.0,526.26,427.89
2016,11,17,14,45,840.5,53.0,2.3,13.0,352.5,494.06,402.11
2016,11,17,15,0,814.0,51.0,2.3,13.0,312.0,460.54,374.56
2016,11,17,15,15,775.5,47.5,2.0,12.5,268.0,421.28,341.46
2016,11,17,15,30,737.0,44.0,1.7,12.0,224.0,379.33,305.18
2016,11,17,15,45,675.5,39.5,1.4,11.5,178.0,327.32,259.77
2016,11,17,16,0,614.0,35.0,1.1,11.0,132.0,277.54,214.9
2016,11,17,16,15,505.5,28.0,1.1,10.0,89.5,212.24,157.48
2016,11,17,16,30,397.0,21.0,1.1,9.0,47.0,149.95,83.93
2016,11,17,16,45,198.5,10.5,1.1,8.5,23.5,61.37,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,111.5,6.5,1.55,3.5,9.5,0.0,0.0
2016,11,18,7,0,223.0,13.0,1.6,4.0,19.0,12.78,0.0
2016,11,18,7,15,373.0,22.5,1.95,5.0,57.0,18.91,8.98
2016,11,18,7,30,523.0,32.0,2.3,6.0,95.0,26.1,17.61
2016,11,18,7,45,602.0,38.0,2.7,7.0,140.5,29.47,21.11
2016,11,18,8,0,681.0,44.0,3.1,8.0,186.0,32.83,24.34
2016,11,18,8,15,729.0,48.0,3.3,8.5,231.5,67.39,33.16
2016,11,18,8,30,777.0,52.0,3.5,9.0,277.0,111.21,58.45
2016,11,18,8,45,808.0,55.5,3.75,10.0,319.0,155.88,92.1
2016,11,18,9,0,839.0,59.0,4.0,11.0,361.0,202.27,131.12
2016,11,18,9,15,860.5,61.0,4.25,11.5,399.0,249.41,173.29
2016,11,18,9,30,882.0,63.0,4.5,12.0,437.0,293.87,213.91
2016,11,18,9,45,895.5,65.0,4.8,13.0,468.0,335.86,252.24
2016,11,18,10,0,909.0,67.0,5.1,14.0,499.0,376.95,289.22
2016,11,18,10,15,919.0,68.5,5.15,14.5,524.0,415.13,323.47
2016,11,18,10,30,929.0,70.0,5.2,15.0,549.0,451.74,355.65
2016,11,18,10,45,933.5,71.5,5.3,15.5,566.0,484.15,383.89
2016,11,18,11,0,938.0,73.0,5.4,16.0,583.0,514.29,409.66
2016,11,18,11,15,940.5,73.5,5.4,16.0,592.0,540.06,432.07
2016,11,18,11,30,943.0,74.0,5.4,16.0,601.0,563.18,451.97
2016,11,18,11,45,941.5,74.5,5.45,16.0,602.0,581.41,467.85
2016,11,18,12,0,940.0,75.0,5.5,16.0,603.0,596.67,481.15
2016,11,18,12,15,936.5,74.5,5.45,16.0,596.0,606.76,489.99
2016,11,18,12,30,933.0,74.0,5.4,16.0,589.0,613.75,496.25
2016,11,18,12,45,929.5,72.5,5.4,16.0,574.5,616.57,499.32
2016,11,18,13,0,926.0,71.0,5.4,16.0,560.0,616.29,499.86
2016,11,18,13,15,916.5,70.0,5.3,16.0,537.5,609.98,495.29
2016,11,18,13,30,907.0,69.0,5.2,16.0,515.0,600.69,488.28
2016,11,18,13,45,894.0,67.0,5.1,16.0,486.0,585.44,476.5
2016,11,18,14,0,881.0,65.0,5.0,16.0,457.0,567.5,462.41
2016,11,18,14,15,862.0,63.0,4.7,15.5,422.0,543.79,443.84
2016,11,18,14,30,843.0,61.0,4.4,15.0,387.0,520.45,425.09
2016,11,18,14,45,816.0,58.5,4.1,15.0,347.0,488.14,398.09
2016,11,18,15,0,789.0,56.0,3.8,15.0,307.0,454.51,369.7
2016,11,18,15,15,748.5,52.0,3.25,14.0,263.0,411.96,334.39
2016,11,18,15,30,708.0,48.0,2.7,13.0,219.0,369.47,297.93
2016,11,18,15,45,642.5,43.0,2.15,12.5,173.5,316.32,251.3
2016,11,18,16,0,577.0,38.0,1.6,12.0,128.0,265.6,205.53
2016,11,18,16,15,462.0,30.0,1.5,11.0,86.0,198.53,146.73
2016,11,18,16,30,347.0,22.0,1.4,10.0,44.0,138.02,73.87
2016,11,18,16,45,173.5,11.0,1.35,9.5,22.0,55.09,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
