Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,964.5,59.5,2.9,11.0,567.0,575.31,465.97
2016,11,29,12,30,962.0,59.0,2.9,11.0,561.0,583.64,473.5
2016,11,29,12,45,951.5,60.5,2.9,11.0,547.0,586.58,476.63
2016,11,29,13,0,941.0,62.0,2.9,11.0,533.0,586.37,477.18
2016,11,29,13,15,932.0,61.0,2.85,11.0,512.0,581.23,473.66
2016,11,29,13,30,923.0,60.0,2.8,11.0,491.0,573.08,467.66
2016,11,29,13,45,907.5,59.5,2.8,11.0,462.5,559.07,457.05
2016,11,29,14,0,892.0,59.0,2.8,11.0,434.0,542.42,444.13
2016,11,29,14,15,873.0,57.0,2.75,11.0,400.0,519.81,426.09
2016,11,29,14,30,854.0,55.0,2.7,11.0,366.0,495.05,405.93
2016,11,29,14,45,824.5,53.0,2.7,11.0,327.0,463.31,379.8
2016,11,29,15,0,795.0,51.0,2.7,11.0,288.0,432.75,353.83
2016,11,29,15,15,753.5,47.5,2.3,10.0,245.0,391.9,319.24
2016,11,29,15,30,712.0,44.0,1.9,9.0,202.0,351.1,283.49
2016,11,29,15,45,643.5,39.0,1.55,8.5,158.0,298.82,237.07
2016,11,29,16,0,575.0,34.0,1.2,8.0,114.0,249.1,191.65
2016,11,29,16,15,452.0,26.0,1.2,7.5,74.5,182.59,131.32
2016,11,29,16,30,329.0,18.0,1.2,7.0,35.0,117.58,26.76
2016,11,29,16,45,164.5,9.0,1.2,6.5,17.5,48.37,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,12.78,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,20.3,11.18
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,26.72,18.51
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,31.16,23.0
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,36.73,28.31
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,75.79,38.15
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,116.43,63.5
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,159.38,96.5
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,201.36,132.48
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,244.09,170.59
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,255.75,193.13
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,246.77,195.29
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,312.22,244.07
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,399.11,311.93
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,385.72,306.27
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,356.4,285.83
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,430.47,345.64
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,512.57,411.5
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,531.92,427.27
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,548.5,440.9
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,560.65,451.65
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,569.83,459.92
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,479.01,388.22
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,375.91,305.03
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,471.9,384.85
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,558.61,454.81
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,543.42,442.82
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,527.88,430.87
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,504.84,413.3
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,479.77,393.64
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,446.78,366.51
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,412.86,337.92
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,370.73,301.93
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,328.92,265.21
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,275.89,218.77
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,224.36,172.77
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,158.17,113.68
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,92.28,18.13
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,36.53,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,12.78,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,20.47,10.88
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,26.9,18.45
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,31.34,22.93
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,35.35,26.88
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,74.91,38.01
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,115.15,62.34
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,158.52,95.43
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,201.51,132.51
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,247.87,174.06
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,289.26,212.16
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,330.27,249.79
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,368.29,285.07
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,404.97,318.67
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,437.53,347.74
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,468.1,374.5
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,494.69,398.22
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,518.78,419.48
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,538.76,436.45
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,555.92,450.82
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,567.84,461.42
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,576.73,469.45
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,580.39,473.35
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,580.97,474.69
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,576.63,471.8
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,569.32,466.42
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,556.7,456.7
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,541.37,444.61
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,519.08,427.48
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,494.62,408.14
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,464.87,383.21
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,431.5,354.7
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,390.71,319.41
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,349.95,283.06
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,297.43,236.27
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,247.46,190.5
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,180.54,129.7
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,115.13,21.84
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,47.42,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,11.3,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,19.34,9.84
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,23.02,15.18
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,26.68,18.93
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,28.46,20.77
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,72.21,34.94
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,114.94,60.74
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,159.69,95.21
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,203.43,133.25
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,247.55,173.47
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,289.66,212.56
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,330.89,250.61
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,369.26,286.61
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,406.14,320.76
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,438.85,350.38
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,469.38,377.52
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,496.2,401.61
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,520.44,423.14
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,540.28,440.05
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,557.21,454.27
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,569.09,464.97
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,577.89,473.02
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,581.97,476.31
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,582.93,476.98
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,578.09,474.69
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,570.23,469.85
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,556.52,459.3
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,540.11,446.35
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,518.07,428.39
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,493.88,408.28
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,461.94,381.51
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,431.13,354.89
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,390.16,319.84
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,349.24,283.64
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,296.21,236.13
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,245.88,189.83
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,178.91,128.79
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,113.45,20.02
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,46.74,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,11.3,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,19.5,9.37
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,23.66,15.45
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,27.76,19.58
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,29.91,21.76
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,66.99,32.08
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,107.92,55.93
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,151.25,88.39
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,196.69,126.87
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,239.89,165.21
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,280.51,202.04
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,320.48,238.1
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,358.11,272.63
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,394.44,305.55
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,426.71,334.11
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,457.02,360.45
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,483.42,383.73
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,507.36,404.61
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,526.74,420.94
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,543.32,434.75
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,555.47,445.66
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,564.64,454.08
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,568.13,457.11
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,568.57,457.62
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,564.11,455.66
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,556.72,451.24
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,543.81,441.5
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,528.25,429.44
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,507.12,413.02
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,483.88,394.47
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,456.01,371.0
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,424.44,343.98
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,384.49,310.33
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,344.54,275.49
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,294.13,230.9
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,246.08,187.12
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,180.42,127.7
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,115.96,18.71
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,47.7,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,11.3,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,18.01,7.72
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,24.83,16.37
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,29.85,21.4
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,32.34,23.89
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,66.39,33.19
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,106.3,55.87
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,148.83,87.11
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,190.54,121.87
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,233.16,159.21
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,273.65,196.68
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,311.77,231.83
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,347.71,263.99
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,382.7,294.84
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,414.76,322.95
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,445.19,349.19
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,470.59,371.48
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,493.77,391.64
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,461.13,367.79
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,417.76,334.46
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,443.97,356.5
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,471.65,379.31
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,434.61,350.07
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,393.12,317.12
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,415.05,336.32
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,431.43,350.87
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,431.41,351.5
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,430.93,351.63
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,410.84,335.88
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,389.08,318.51
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,350.25,286.32
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,314.94,256.64
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,275.26,223.6
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,236.7,190.77
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,190.14,150.94
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,142.03,109.4
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,86.24,61.38
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,23.26,0.0
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,12.29,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,20.17,8.73
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,26.69,17.94
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,32.93,24.16
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,35.75,27.07
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,67.03,36.03
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,107.72,59.24
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,149.29,89.18
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,183.21,123.8
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,209.04,152.44
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,255.41,188.1
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,314.31,235.43
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,353.68,270.87
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,389.64,302.92
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,422.15,331.64
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,452.93,358.29
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,479.38,381.52
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,503.43,402.39
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,523.25,418.97
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,540.35,433.07
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,552.08,443.56
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,560.84,451.58
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,564.2,455.23
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,564.55,456.4
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,560.11,453.42
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,552.79,448.06
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,540.58,438.88
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,524.1,426.18
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,502.11,409.31
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,478.06,390.35
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,445.67,363.58
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,412.2,335.31
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,371.19,300.35
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,330.38,264.56
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,279.01,219.55
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,228.68,174.53
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,131.41,93.85
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,36.75,2.73
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,15.24,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,11.3,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,18.28,6.9
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,28.82,19.96
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,37.82,28.76
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,44.4,35.12
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,70.54,45.18
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,103.35,65.47
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,138.22,91.83
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,171.99,120.61
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,206.56,151.42
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,238.06,181.1
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,266.92,208.11
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,301.24,237.37
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,339.69,270.33
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,367.45,294.9
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,394.15,318.16
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,448.06,363.01
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,505.12,410.3
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,524.9,427.9
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,541.86,443.07
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,554.64,454.56
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,564.42,463.44
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,567.44,466.73
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,567.37,467.42
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,525.33,434.16
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,480.56,398.36
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,466.01,387.13
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,449.52,373.95
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,395.4,330.01
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,345.79,289.19
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,320.91,268.28
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,295.23,246.14
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,263.67,218.78
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,231.99,190.6
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,193.95,156.53
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,157.59,123.25
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,91.72,66.12
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,27.48,0.84
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,12.29,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,9.83,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,16.89,5.39
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,21.19,13.38
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,25.41,17.81
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,27.66,20.19
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,56.17,27.31
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,100.92,66.58
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,125.21,98.68
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,146.31,116.77
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,167.43,135.12
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,193.96,156.86
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,222.59,180.5
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,192.33,157.61
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,156.42,128.94
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,200.22,165.05
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,247.68,203.78
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,311.28,255.54
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,380.92,312.02
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,358.03,293.23
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,328.78,269.24
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,282.2,231.78
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,230.38,189.35
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,278.92,230.05
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,325.37,267.98
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,325.65,268.87
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,325.12,269.36
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,253.84,210.89
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,178.71,148.03
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,152.47,126.28
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,130.46,107.73
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,116.56,95.99
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,102.78,84.22
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,87.7,71.28
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,72.57,58.06
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,56.4,43.62
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,39.97,28.83
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,25.54,15.38
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,11.58,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,5.9,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,10.81,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,17.6,4.63
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,22.82,14.13
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,27.84,19.28
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,33.36,24.6
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,58.17,30.92
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,95.48,50.52
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,135.81,79.21
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,141.69,100.05
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,127.51,103.27
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,141.77,114.85
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,156.4,126.63
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,128.27,103.21
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,98.29,78.1
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,137.07,110.28
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,176.37,142.42
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,211.86,171.4
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,249.29,201.89
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,253.51,205.33
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,257.51,208.7
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,289.67,235.2
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,320.84,260.8
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,321.35,261.51
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,321.31,261.87
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,257.13,209.59
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,195.88,159.0
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,230.6,188.65
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,269.0,220.77
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,180.25,147.29
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,95.15,75.64
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,84.84,67.11
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,74.52,58.4
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,63.13,48.75
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,51.69,38.92
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,39.66,28.35
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,28.0,18.03
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,17.85,8.78
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,8.36,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,16.41,3.08
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,31.4,21.48
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,46.14,35.49
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,61.11,49.31
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,74.73,58.18
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,90.91,71.35
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,107.64,84.94
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,123.67,98.18
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,139.96,111.63
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,190.62,146.01
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,260.06,197.46
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,215.57,168.69
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,155.39,124.33
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,259.73,205.72
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,385.36,303.14
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,335.31,266.12
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,271.35,216.49
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,302.43,241.39
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,333.98,266.21
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,357.22,284.68
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,378.6,301.66
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,365.12,291.1
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,346.77,276.87
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,316.01,252.49
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,284.69,227.53
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,325.78,260.87
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,359.65,287.28
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,346.93,277.32
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,328.0,262.7
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,304.1,243.63
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,279.21,223.36
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,249.33,199.1
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,219.33,173.96
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,184.55,143.92
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,150.69,113.88
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,87.41,61.01
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,25.96,1.16
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,11.8,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
