Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,158.5,7.5,0.95,1.5,13.0,7.37,0.0
2016,12,20,7,30,317.0,15.0,0.9,2.0,26.0,14.74,0.0
2016,12,20,7,45,450.5,22.5,0.85,3.0,64.5,18.49,9.65
2016,12,20,8,0,584.0,30.0,0.8,4.0,103.0,23.79,15.85
2016,12,20,8,15,655.0,35.0,0.95,4.5,146.0,26.52,18.72
2016,12,20,8,30,726.0,40.0,1.1,5.0,189.0,34.97,26.68
2016,12,20,8,45,769.0,43.5,1.3,6.0,231.5,75.21,35.39
2016,12,20,9,0,812.0,47.0,1.5,7.0,274.0,121.25,64.91
2016,12,20,9,15,840.5,49.5,1.5,7.0,312.5,164.25,98.6
2016,12,20,9,30,869.0,52.0,1.5,7.0,351.0,208.27,136.55
2016,12,20,9,45,885.0,55.0,1.5,7.5,384.0,250.69,174.92
2016,12,20,10,0,901.0,58.0,1.5,8.0,417.0,292.64,213.19
2016,12,20,10,15,914.5,59.5,1.45,8.5,444.5,331.73,248.77
2016,12,20,10,30,928.0,61.0,1.4,9.0,472.0,369.7,282.73
2016,12,20,10,45,936.5,62.0,1.4,10.0,492.0,403.99,312.61
2016,12,20,11,0,945.0,63.0,1.4,11.0,512.0,436.42,340.12
2016,12,20,11,15,950.0,63.5,1.3,11.0,524.5,464.84,364.6
2016,12,20,11,30,955.0,64.0,1.2,11.0,537.0,490.87,386.53
2016,12,20,11,45,956.5,64.0,1.1,11.5,542.0,512.25,403.55
2016,12,20,12,0,958.0,64.0,1.0,12.0,547.0,530.84,417.87
2016,12,20,12,15,956.5,64.0,0.8,12.0,544.0,545.07,428.37
2016,12,20,12,30,955.0,64.0,0.6,12.0,541.0,556.3,436.02
2016,12,20,12,45,952.0,63.0,0.45,12.5,530.0,562.66,439.31
2016,12,20,13,0,949.0,62.0,0.3,13.0,519.0,565.93,440.05
2016,12,20,13,15,941.0,61.0,0.3,12.5,500.5,563.5,439.73
2016,12,20,13,30,933.0,60.0,0.3,12.0,482.0,558.02,437.07
2016,12,20,13,45,921.0,59.0,0.35,12.0,456.5,547.51,430.27
2016,12,20,14,0,909.0,58.0,0.4,12.0,431.0,534.21,421.15
2016,12,20,14,15,891.0,56.0,0.45,11.5,399.0,514.12,407.41
2016,12,20,14,30,873.0,54.0,0.5,11.0,367.0,491.72,391.41
2016,12,20,14,45,847.0,51.5,0.6,11.0,329.5,462.86,369.55
2016,12,20,15,0,821.0,49.0,0.7,11.0,292.0,432.48,345.6
2016,12,20,15,15,781.0,46.0,0.75,10.5,250.5,396.49,316.53
2016,12,20,15,30,741.0,43.0,0.8,10.0,209.0,357.95,284.19
2016,12,20,15,45,678.0,38.5,0.9,9.5,166.0,309.15,242.65
2016,12,20,16,0,615.0,34.0,1.0,9.0,123.0,262.25,201.04
2016,12,20,16,15,500.5,26.5,1.05,8.5,82.5,198.59,144.55
2016,12,20,16,30,386.0,19.0,1.1,8.0,42.0,137.08,65.54
2016,12,20,16,45,193.0,9.5,1.15,7.5,21.0,56.43,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,127.5,7.5,1.0,5.5,12.0,7.37,0.0
2016,12,21,7,30,255.0,15.0,0.9,6.0,24.0,14.74,0.0
2016,12,21,7,45,391.0,23.5,0.85,6.5,60.5,19.61,10.24
2016,12,21,8,0,527.0,32.0,0.8,7.0,97.0,25.88,17.45
2016,12,21,8,15,601.5,37.5,0.7,7.5,139.0,28.94,20.66
2016,12,21,8,30,676.0,43.0,0.6,8.0,181.0,36.27,27.55
2016,12,21,8,45,440.5,77.0,0.55,8.5,174.5,83.58,53.04
2016,12,21,9,0,205.0,111.0,0.5,9.0,168.0,113.84,83.8
2016,12,21,9,15,212.5,126.0,0.5,9.0,192.0,138.9,103.98
2016,12,21,9,30,220.0,141.0,0.5,9.0,216.0,164.41,125.25
2016,12,21,9,45,221.5,155.5,0.5,9.5,237.5,188.53,145.59
2016,12,21,10,0,223.0,170.0,0.5,10.0,259.0,214.02,166.93
2016,12,21,10,15,561.0,116.0,0.4,10.5,359.5,274.32,207.56
2016,12,21,10,30,899.0,62.0,0.3,11.0,460.0,360.02,269.93
2016,12,21,10,45,907.5,63.0,0.2,11.5,479.5,393.48,297.59
2016,12,21,11,0,916.0,64.0,0.1,12.0,499.0,425.15,323.46
2016,12,21,11,15,921.0,64.5,0.15,12.5,511.5,452.9,346.56
2016,12,21,11,30,926.0,65.0,0.2,13.0,524.0,478.34,367.41
2016,12,21,11,45,927.5,65.5,0.3,13.5,529.0,499.71,385.25
2016,12,21,12,0,929.0,66.0,0.4,14.0,534.0,518.4,400.78
2016,12,21,12,15,927.5,65.5,0.35,14.0,531.0,531.81,411.44
2016,12,21,12,30,926.0,65.0,0.3,14.0,528.0,542.29,419.7
2016,12,21,12,45,921.5,65.0,0.3,14.0,517.0,548.79,425.35
2016,12,21,13,0,917.0,65.0,0.3,14.0,506.0,552.3,428.67
2016,12,21,13,15,908.5,64.0,0.3,14.0,488.0,549.66,427.41
2016,12,21,13,30,900.0,63.0,0.3,14.0,470.0,544.09,423.87
2016,12,21,13,45,887.0,61.5,0.3,14.0,445.0,532.77,415.98
2016,12,21,14,0,874.0,60.0,0.3,14.0,420.0,518.77,405.91
2016,12,21,14,15,856.0,58.5,0.3,14.0,389.0,499.73,391.82
2016,12,21,14,30,838.0,57.0,0.3,14.0,358.0,478.48,375.7
2016,12,21,14,45,811.5,54.5,0.35,14.0,321.5,452.3,355.78
2016,12,21,15,0,785.0,52.0,0.4,14.0,285.0,422.47,332.42
2016,12,21,15,15,745.0,48.5,0.5,13.0,244.5,384.5,303.39
2016,12,21,15,30,705.0,45.0,0.6,12.0,204.0,346.3,272.69
2016,12,21,15,45,642.0,40.0,0.7,11.5,161.5,297.92,232.1
2016,12,21,16,0,579.0,35.0,0.8,11.0,119.0,251.5,191.54
2016,12,21,16,15,465.5,27.5,0.9,10.5,80.0,189.17,137.12
2016,12,21,16,30,352.0,20.0,1.0,10.0,41.0,129.17,64.36
2016,12,21,16,45,176.0,10.0,1.1,9.5,20.5,52.98,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,135.0,7.0,0.25,6.5,11.5,6.88,0.0
2016,12,22,7,30,270.0,14.0,0.2,7.0,23.0,13.76,0.0
2016,12,22,7,45,408.0,22.5,0.15,7.5,60.0,18.63,9.32
2016,12,22,8,0,546.0,31.0,0.1,8.0,97.0,24.94,16.6
2016,12,22,8,15,620.5,36.5,0.15,8.0,140.0,28.05,19.87
2016,12,22,8,30,695.0,42.0,0.2,8.0,183.0,34.45,25.94
2016,12,22,8,45,740.0,46.0,0.3,8.5,225.0,73.72,35.5
2016,12,22,9,0,785.0,50.0,0.4,9.0,267.0,116.28,61.45
2016,12,22,9,15,815.0,52.5,0.35,9.5,305.5,158.33,93.29
2016,12,22,9,30,845.0,55.0,0.3,10.0,344.0,204.32,131.46
2016,12,22,9,45,863.5,57.5,0.3,11.0,377.0,246.0,167.57
2016,12,22,10,0,882.0,60.0,0.3,12.0,410.0,287.44,203.6
2016,12,22,10,15,896.0,61.5,0.35,12.0,437.5,326.14,238.19
2016,12,22,10,30,910.0,63.0,0.4,12.0,465.0,363.78,271.51
2016,12,22,10,45,918.5,64.0,0.45,12.5,485.0,397.68,300.89
2016,12,22,11,0,927.0,65.0,0.5,13.0,505.0,429.76,328.16
2016,12,22,11,15,931.5,66.0,0.65,13.0,517.5,458.17,353.36
2016,12,22,11,30,936.0,67.0,0.8,13.0,530.0,484.24,376.33
2016,12,22,11,45,936.0,67.5,0.95,13.0,534.5,505.24,395.12
2016,12,22,12,0,936.0,68.0,1.1,13.0,539.0,523.48,411.48
2016,12,22,12,15,934.0,68.0,1.25,13.0,536.0,537.38,424.29
2016,12,22,12,30,932.0,68.0,1.4,13.0,533.0,548.33,434.63
2016,12,22,12,45,928.0,67.0,1.6,13.0,522.5,554.22,441.22
2016,12,22,13,0,924.0,66.0,1.8,13.0,512.0,557.09,445.28
2016,12,22,13,15,916.0,65.0,1.85,13.0,494.0,554.84,444.52
2016,12,22,13,30,908.0,64.0,1.9,13.0,476.0,549.63,441.33
2016,12,22,13,45,895.5,63.0,1.95,13.0,451.0,539.2,433.93
2016,12,22,14,0,883.0,62.0,2.0,13.0,426.0,526.05,424.19
2016,12,22,14,15,865.0,60.0,1.75,12.5,394.5,506.46,408.75
2016,12,22,14,30,847.0,58.0,1.5,12.0,363.0,484.62,391.13
2016,12,22,14,45,822.0,55.0,1.3,12.0,326.5,458.48,369.16
2016,12,22,15,0,797.0,52.0,1.1,12.0,290.0,428.62,343.75
2016,12,22,15,15,757.0,48.5,0.95,11.5,249.0,390.41,311.97
2016,12,22,15,30,717.0,45.0,0.8,11.0,208.0,351.94,278.99
2016,12,22,15,45,653.0,40.5,0.7,10.5,165.0,303.39,237.31
2016,12,22,16,0,589.0,36.0,0.6,10.0,122.0,256.75,196.0
2016,12,22,16,15,476.0,28.0,0.55,9.5,82.5,193.61,140.85
2016,12,22,16,30,363.0,20.0,0.5,9.0,43.0,133.12,69.62
2016,12,22,16,45,181.5,10.0,0.5,8.5,21.5,54.58,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,6.0,10.0,0.0,0.0
2016,12,23,7,30,0.0,20.0,3.9,6.0,20.0,19.66,0.0
2016,12,23,7,45,229.0,26.5,4.1,6.0,54.0,21.03,11.06
2016,12,23,8,0,458.0,33.0,4.3,6.0,88.0,24.73,16.39
2016,12,23,8,15,535.5,39.0,4.35,6.0,128.5,30.51,22.11
2016,12,23,8,30,613.0,45.0,4.4,6.0,169.0,36.02,27.43
2016,12,23,8,45,306.5,29.5,4.5,6.5,91.5,35.7,16.24
2016,12,23,9,0,0.0,14.0,4.6,7.0,14.0,13.5,6.22
2016,12,23,9,15,0.0,16.0,4.6,7.0,16.0,15.43,7.92
2016,12,23,9,30,0.0,18.0,4.6,7.0,18.0,17.36,9.6
2016,12,23,9,45,31.0,92.0,4.65,7.5,104.5,94.04,74.98
2016,12,23,10,0,62.0,166.0,4.7,8.0,191.0,169.65,138.29
2016,12,23,10,15,31.0,110.0,4.65,8.0,122.5,113.89,91.8
2016,12,23,10,30,0.0,54.0,4.6,8.0,54.0,52.18,39.56
2016,12,23,10,45,0.0,32.5,4.55,8.0,32.5,31.38,21.57
2016,12,23,11,0,0.0,11.0,4.5,8.0,11.0,10.62,3.55
2016,12,23,11,15,0.0,55.5,4.35,8.0,55.5,53.64,40.7
2016,12,23,11,30,0.0,100.0,4.2,8.0,100.0,96.65,77.42
2016,12,23,11,45,0.0,107.5,4.05,8.5,107.5,103.93,83.37
2016,12,23,12,0,0.0,115.0,3.9,9.0,115.0,111.25,89.36
2016,12,23,12,15,0.0,70.0,3.75,9.0,70.0,67.68,52.41
2016,12,23,12,30,0.0,25.0,3.6,9.0,25.0,24.14,15.16
2016,12,23,12,45,0.0,88.5,3.45,9.0,88.5,85.63,67.8
2016,12,23,13,0,0.0,152.0,3.3,9.0,152.0,148.21,120.6
2016,12,23,13,15,0.0,85.0,3.35,9.0,85.0,82.24,64.93
2016,12,23,13,30,0.0,18.0,3.4,9.0,18.0,17.37,9.39
2016,12,23,13,45,0.0,12.0,3.5,9.0,12.0,11.58,4.39
2016,12,23,14,0,0.0,6.0,3.6,9.0,6.0,5.79,0.0
2016,12,23,14,15,0.0,28.0,3.7,8.5,28.0,27.03,17.9
2016,12,23,14,30,0.0,50.0,3.8,8.0,50.0,48.3,36.49
2016,12,23,14,45,0.0,45.0,3.9,8.0,45.0,43.46,32.33
2016,12,23,15,0,0.0,40.0,4.0,8.0,40.0,38.62,28.15
2016,12,23,15,15,0.0,34.0,3.85,7.5,34.0,32.82,23.14
2016,12,23,15,30,0.0,28.0,3.7,7.0,28.0,27.02,18.06
2016,12,23,15,45,0.0,22.0,3.55,6.5,22.0,21.22,12.91
2016,12,23,16,0,0.0,16.0,3.4,6.0,16.0,15.43,7.72
2016,12,23,16,15,0.0,10.5,3.3,5.5,10.5,10.12,2.89
2016,12,23,16,30,0.0,5.0,3.2,5.0,5.0,4.82,0.0
2016,12,23,16,45,0.0,2.5,3.15,5.0,2.5,2.46,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,10.0,2.9,2.0,10.0,0.0,0.0
2016,12,24,7,30,0.0,20.0,3.0,2.0,20.0,19.66,0.0
2016,12,24,7,45,218.5,28.5,3.15,2.5,54.5,22.31,12.14
2016,12,24,8,0,437.0,37.0,3.3,3.0,89.0,28.62,20.1
2016,12,24,8,15,521.0,44.0,3.5,3.0,130.5,32.47,24.21
2016,12,24,8,30,605.0,51.0,3.7,3.0,172.0,37.51,29.16
2016,12,24,8,45,661.0,55.0,3.9,3.5,214.0,73.36,39.02
2016,12,24,9,0,717.0,59.0,4.1,4.0,256.0,116.32,66.11
2016,12,24,9,15,377.5,97.0,4.2,4.0,202.0,133.56,94.49
2016,12,24,9,30,38.0,135.0,4.3,4.0,148.0,130.07,106.86
2016,12,24,9,45,288.0,127.0,4.4,4.5,240.0,177.68,138.2
2016,12,24,10,0,538.0,119.0,4.5,5.0,332.0,246.49,189.96
2016,12,24,10,15,590.0,115.0,4.5,5.0,363.0,280.31,219.99
2016,12,24,10,30,642.0,111.0,4.5,5.0,394.0,315.76,251.68
2016,12,24,10,45,674.5,108.5,4.55,5.5,417.5,347.49,280.13
2016,12,24,11,0,707.0,106.0,4.6,6.0,441.0,379.48,308.49
2016,12,24,11,15,450.5,166.5,4.55,6.0,382.0,349.71,287.76
2016,12,24,11,30,194.0,227.0,4.5,6.0,323.0,304.85,252.4
2016,12,24,11,45,384.0,190.5,4.5,6.0,383.5,365.24,303.14
2016,12,24,12,0,574.0,154.0,4.5,6.0,444.0,432.09,359.08
2016,12,24,12,15,549.0,161.0,4.5,6.0,437.0,437.27,364.04
2016,12,24,12,30,524.0,168.0,4.5,6.0,430.0,440.16,367.11
2016,12,24,12,45,514.5,168.0,4.5,6.0,421.5,441.97,369.29
2016,12,24,13,0,505.0,168.0,4.5,6.0,413.0,441.98,369.87
2016,12,24,13,15,441.5,173.0,4.45,6.0,381.5,416.85,349.38
2016,12,24,13,30,378.0,178.0,4.4,6.0,350.0,386.07,324.15
2016,12,24,13,45,380.0,167.5,4.4,6.0,332.5,376.44,316.77
2016,12,24,14,0,382.0,157.0,4.4,6.0,315.0,370.2,311.92
2016,12,24,14,15,213.5,152.0,4.25,5.5,239.0,272.76,230.21
2016,12,24,14,30,45.0,147.0,4.1,5.0,163.0,173.86,145.71
2016,12,24,14,45,413.0,101.5,4.0,5.0,227.0,315.22,267.51
2016,12,24,15,0,781.0,56.0,3.9,5.0,291.0,427.49,359.26
2016,12,24,15,15,740.5,52.5,3.45,4.5,250.5,389.47,325.26
2016,12,24,15,30,700.0,49.0,3.0,4.0,210.0,351.18,290.7
2016,12,24,15,45,638.0,43.5,2.6,4.0,167.5,302.65,246.39
2016,12,24,16,0,576.0,38.0,2.2,4.0,125.0,255.93,202.73
2016,12,24,16,15,461.0,30.0,1.95,3.5,85.0,192.2,145.24
2016,12,24,16,30,346.0,22.0,1.7,3.0,45.0,134.9,78.96
2016,12,24,16,45,173.0,11.0,1.5,2.5,22.5,53.99,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,2.0,10.0,0.0,0.0
2016,12,25,7,30,0.0,20.0,1.0,2.0,20.0,19.66,0.0
2016,12,25,7,45,235.5,27.0,1.15,2.5,55.0,21.69,11.53
2016,12,25,8,0,471.0,34.0,1.3,3.0,90.0,25.8,17.6
2016,12,25,8,15,551.5,40.5,1.4,3.0,131.5,29.36,21.39
2016,12,25,8,30,632.0,47.0,1.5,3.0,173.0,36.47,28.24
2016,12,25,8,45,688.5,50.0,1.6,3.5,215.0,72.23,37.51
2016,12,25,9,0,745.0,53.0,1.7,4.0,257.0,112.54,61.64
2016,12,25,9,15,534.5,90.5,1.75,4.5,248.0,149.49,100.69
2016,12,25,9,30,324.0,128.0,1.8,5.0,239.0,170.87,128.76
2016,12,25,9,45,586.5,96.0,1.85,5.5,319.5,213.42,155.93
2016,12,25,10,0,849.0,64.0,1.9,6.0,400.0,277.92,204.2
2016,12,25,10,15,863.0,65.5,1.9,6.0,427.0,317.93,241.25
2016,12,25,10,30,877.0,67.0,1.9,6.0,454.0,354.69,275.28
2016,12,25,10,45,809.5,81.5,1.95,6.5,451.0,371.7,293.59
2016,12,25,11,0,742.0,96.0,2.0,7.0,448.0,383.23,306.41
2016,12,25,11,15,443.0,162.0,1.95,7.0,373.5,342.09,277.49
2016,12,25,11,30,144.0,228.0,1.9,7.0,299.0,283.54,231.87
2016,12,25,11,45,527.5,149.0,1.9,7.0,414.5,393.05,321.4
2016,12,25,12,0,911.0,70.0,1.9,7.0,530.0,513.05,417.37
2016,12,25,12,15,729.5,115.5,1.9,7.0,482.5,483.56,394.38
2016,12,25,12,30,548.0,161.0,1.9,7.0,435.0,445.48,364.72
2016,12,25,12,45,402.0,187.5,1.9,7.0,386.5,403.14,331.19
2016,12,25,13,0,256.0,214.0,1.9,7.0,338.0,354.55,291.85
2016,12,25,13,15,377.0,184.0,1.9,7.0,359.5,390.31,322.41
2016,12,25,13,30,498.0,154.0,1.9,7.0,381.0,429.03,354.54
2016,12,25,13,45,519.5,140.5,1.95,7.0,366.5,426.15,352.75
2016,12,25,14,0,541.0,127.0,2.0,7.0,352.0,421.07,349.3
2016,12,25,14,15,589.0,106.5,1.95,7.0,335.0,422.07,350.38
2016,12,25,14,30,637.0,86.0,1.9,7.0,318.0,417.42,346.55
2016,12,25,14,45,613.5,81.0,1.9,7.0,286.5,391.59,325.1
2016,12,25,15,0,590.0,76.0,1.9,7.0,255.0,364.66,302.3
2016,12,25,15,15,561.0,68.5,1.65,6.5,219.5,331.74,274.01
2016,12,25,15,30,532.0,61.0,1.4,6.0,184.0,298.5,244.65
2016,12,25,15,45,555.0,48.5,1.2,5.5,154.0,279.66,225.67
2016,12,25,16,0,578.0,36.0,1.0,5.0,124.0,255.5,200.62
2016,12,25,16,15,470.0,28.5,1.0,4.5,84.5,194.45,146.12
2016,12,25,16,30,362.0,21.0,1.0,4.0,45.0,136.61,81.84
2016,12,25,16,45,181.0,10.5,1.05,3.5,22.5,55.78,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,118.0,6.0,1.0,0.5,9.5,0.0,0.0
2016,12,26,7,30,236.0,12.0,1.1,1.0,19.0,11.8,0.0
2016,12,26,7,45,376.0,20.5,1.2,1.5,54.5,16.76,7.57
2016,12,26,8,0,516.0,29.0,1.3,2.0,90.0,23.13,15.26
2016,12,26,8,15,592.0,35.0,1.5,2.5,131.5,26.8,19.07
2016,12,26,8,30,668.0,41.0,1.7,3.0,173.0,30.41,22.63
2016,12,26,8,45,714.5,44.5,1.9,3.5,214.5,67.67,33.02
2016,12,26,9,0,761.0,48.0,2.1,4.0,256.0,108.72,57.76
2016,12,26,9,15,791.5,50.5,2.2,4.5,294.0,149.84,89.44
2016,12,26,9,30,822.0,53.0,2.3,5.0,332.0,195.08,128.22
2016,12,26,9,45,843.0,55.0,2.45,6.0,365.5,236.06,165.21
2016,12,26,10,0,864.0,57.0,2.6,7.0,399.0,277.06,202.67
2016,12,26,10,15,878.0,58.5,2.5,7.0,426.0,315.3,238.48
2016,12,26,10,30,892.0,60.0,2.4,7.0,453.0,352.56,273.01
2016,12,26,10,45,901.0,61.0,2.35,7.5,473.5,386.33,303.68
2016,12,26,11,0,910.0,62.0,2.3,8.0,494.0,418.39,332.18
2016,12,26,11,15,916.0,63.0,2.15,8.0,507.5,447.29,357.81
2016,12,26,11,30,922.0,64.0,2.0,8.0,521.0,473.98,380.98
2016,12,26,11,45,924.0,64.0,1.95,8.5,526.5,495.46,399.1
2016,12,26,12,0,926.0,64.0,1.9,9.0,532.0,514.29,414.64
2016,12,26,12,15,925.0,64.0,1.8,9.0,530.0,528.88,427.04
2016,12,26,12,30,924.0,64.0,1.7,9.0,528.0,540.58,436.86
2016,12,26,12,45,919.5,64.0,1.65,9.0,518.0,547.55,443.0
2016,12,26,13,0,915.0,64.0,1.6,9.0,508.0,551.52,446.65
2016,12,26,13,15,907.0,63.0,1.5,9.0,490.5,549.61,445.35
2016,12,26,13,30,899.0,62.0,1.4,9.0,473.0,544.75,441.6
2016,12,26,13,45,886.5,61.0,1.3,9.0,448.5,534.67,433.65
2016,12,26,14,0,874.0,60.0,1.2,9.0,424.0,521.89,423.42
2016,12,26,14,15,856.0,58.5,1.1,9.0,393.5,503.22,408.38
2016,12,26,14,30,838.0,57.0,1.0,9.0,363.0,482.3,391.28
2016,12,26,14,45,811.5,54.5,0.95,9.0,327.0,456.39,370.15
2016,12,26,15,0,785.0,52.0,0.9,9.0,291.0,426.8,345.61
2016,12,26,15,15,746.0,48.5,0.85,8.5,250.5,389.38,314.78
2016,12,26,15,30,707.0,45.0,0.8,8.0,210.0,351.65,282.66
2016,12,26,15,45,645.5,40.5,0.8,7.5,168.0,304.22,241.92
2016,12,26,16,0,584.0,36.0,0.8,7.0,126.0,258.59,201.35
2016,12,26,16,15,478.5,28.5,0.85,6.5,86.5,198.01,148.0
2016,12,26,16,30,373.0,21.0,0.9,6.0,47.0,140.85,86.2
2016,12,26,16,45,186.5,10.5,0.95,5.5,23.5,57.48,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,1.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,2.0,19.0,18.68,0.0
2016,12,27,7,45,257.0,25.0,0.65,3.0,55.0,19.78,9.75
2016,12,27,8,0,514.0,31.0,0.6,4.0,91.0,25.22,17.01
2016,12,27,8,15,592.0,37.0,0.65,4.5,133.0,28.77,20.74
2016,12,27,8,30,670.0,43.0,0.7,5.0,175.0,32.3,24.22
2016,12,27,8,45,715.5,47.0,0.75,5.5,217.0,69.3,34.45
2016,12,27,9,0,761.0,51.0,0.8,6.0,259.0,110.75,59.1
2016,12,27,9,15,792.0,54.0,0.75,6.5,297.5,152.42,90.62
2016,12,27,9,30,823.0,57.0,0.7,7.0,336.0,195.58,126.78
2016,12,27,9,45,843.5,59.0,0.65,7.5,369.5,236.7,163.19
2016,12,27,10,0,864.0,61.0,0.6,8.0,403.0,280.23,201.86
2016,12,27,10,15,878.5,62.5,0.8,8.5,430.5,318.75,237.04
2016,12,27,10,30,893.0,64.0,1.0,9.0,458.0,356.31,271.08
2016,12,27,10,45,903.5,65.0,1.25,9.5,479.0,390.79,302.33
2016,12,27,11,0,914.0,66.0,1.5,10.0,500.0,423.64,331.67
2016,12,27,11,15,919.5,66.5,1.55,10.0,513.0,452.08,357.0
2016,12,27,11,30,925.0,67.0,1.6,10.0,526.0,478.28,380.03
2016,12,27,11,45,927.5,67.5,1.7,10.5,532.0,500.68,399.16
2016,12,27,12,0,930.0,68.0,1.8,11.0,538.0,520.46,415.83
2016,12,27,12,15,928.5,67.5,1.85,11.0,535.5,534.49,428.33
2016,12,27,12,30,927.0,67.0,1.9,11.0,533.0,545.61,438.35
2016,12,27,12,45,923.0,66.5,2.0,11.0,523.0,552.46,445.11
2016,12,27,13,0,919.0,66.0,2.1,11.0,513.0,556.32,449.39
2016,12,27,13,15,911.0,65.0,2.1,11.0,496.0,554.53,448.75
2016,12,27,13,30,903.0,64.0,2.1,11.0,479.0,549.78,445.67
2016,12,27,13,45,891.5,63.0,2.1,11.0,454.5,540.32,438.76
2016,12,27,14,0,880.0,62.0,2.1,11.0,430.0,528.13,429.5
2016,12,27,14,15,862.0,60.0,1.95,10.5,399.0,508.92,414.73
2016,12,27,14,30,844.0,58.0,1.8,10.0,368.0,487.44,397.79
2016,12,27,14,45,819.0,55.5,1.65,10.0,331.5,462.2,376.67
2016,12,27,15,0,794.0,53.0,1.5,10.0,295.0,433.19,352.06
2016,12,27,15,15,755.5,49.5,1.35,9.0,254.5,395.8,321.36
2016,12,27,15,30,717.0,46.0,1.2,8.0,214.0,358.04,289.26
2016,12,27,15,45,657.5,41.0,1.1,7.5,172.0,310.49,247.89
2016,12,27,16,0,598.0,36.0,1.0,7.0,130.0,264.61,206.69
2016,12,27,16,15,493.0,29.0,1.0,6.5,89.5,204.09,153.19
2016,12,27,16,30,388.0,22.0,1.0,6.0,49.0,147.21,92.62
2016,12,27,16,45,194.0,11.0,1.05,5.5,24.5,60.21,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,28,7,30,0.0,20.0,1.1,2.0,20.0,19.66,0.0
2016,12,28,7,45,282.5,24.5,1.1,3.0,57.0,19.33,9.27
2016,12,28,8,0,565.0,29.0,1.1,4.0,94.0,23.23,15.18
2016,12,28,8,15,640.0,34.0,1.3,4.5,137.0,25.94,18.11
2016,12,28,8,30,715.0,39.0,1.5,5.0,180.0,28.68,20.84
2016,12,28,8,45,760.0,42.5,1.7,6.0,222.5,66.61,31.0
2016,12,28,9,0,805.0,46.0,1.9,7.0,265.0,112.42,58.65
2016,12,28,9,15,834.5,48.0,1.9,7.5,304.0,154.98,90.86
2016,12,28,9,30,864.0,50.0,1.9,8.0,343.0,198.7,127.84
2016,12,28,9,45,884.0,52.0,1.95,8.5,377.0,241.24,166.05
2016,12,28,10,0,904.0,54.0,2.0,9.0,411.0,283.66,204.72
2016,12,28,10,15,917.5,55.0,2.05,9.5,439.0,322.86,240.79
2016,12,28,10,30,931.0,56.0,2.1,10.0,467.0,360.95,275.43
2016,12,28,10,45,940.0,57.0,2.15,10.5,488.0,396.11,307.07
2016,12,28,11,0,949.0,58.0,2.2,11.0,509.0,429.45,336.51
2016,12,28,11,15,954.5,58.5,2.2,11.5,522.5,458.85,362.03
2016,12,28,11,30,960.0,59.0,2.2,12.0,536.0,485.91,385.03
2016,12,28,11,45,962.5,59.0,2.2,12.5,542.0,508.58,404.07
2016,12,28,12,0,965.0,59.0,2.2,13.0,548.0,528.51,420.49
2016,12,28,12,15,964.5,59.0,2.2,13.0,546.0,544.11,433.99
2016,12,28,12,30,964.0,59.0,2.2,13.0,544.0,556.71,444.92
2016,12,28,12,45,959.5,59.0,2.25,13.0,534.5,564.19,451.91
2016,12,28,13,0,955.0,59.0,2.3,13.0,525.0,568.55,456.34
2016,12,28,13,15,948.5,58.5,2.3,13.0,508.0,568.21,456.82
2016,12,28,13,30,942.0,58.0,2.3,13.0,491.0,564.81,454.79
2016,12,28,13,45,930.5,57.0,2.3,13.0,466.5,555.22,447.84
2016,12,28,14,0,919.0,56.0,2.3,13.0,442.0,542.77,438.47
2016,12,28,14,15,903.0,54.5,2.1,12.5,411.0,524.75,424.57
2016,12,28,14,30,887.0,53.0,1.9,12.0,380.0,504.28,408.37
2016,12,28,14,45,863.0,51.0,1.75,12.0,343.0,477.15,385.98
2016,12,28,15,0,839.0,49.0,1.6,12.0,306.0,448.31,361.68
2016,12,28,15,15,803.5,46.0,1.45,11.0,265.5,411.83,331.92
2016,12,28,15,30,768.0,43.0,1.3,10.0,225.0,377.02,302.32
2016,12,28,15,45,711.0,38.5,1.15,9.5,181.5,329.59,261.09
2016,12,28,16,0,654.0,34.0,1.0,9.0,138.0,283.58,219.8
2016,12,28,16,15,553.5,28.0,1.0,8.5,96.0,223.73,166.93
2016,12,28,16,30,453.0,22.0,1.0,8.0,54.0,167.42,107.0
2016,12,28,16,45,226.5,11.0,1.05,7.5,27.0,68.9,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,115.5,6.5,1.3,4.5,9.5,0.0,0.0
2016,12,29,7,30,231.0,13.0,1.2,5.0,19.0,12.78,0.0
2016,12,29,7,45,381.0,22.0,1.15,6.0,55.5,18.48,8.36
2016,12,29,8,0,531.0,31.0,1.1,7.0,92.0,25.3,16.79
2016,12,29,8,15,610.0,36.5,1.25,7.5,135.0,28.35,20.04
2016,12,29,8,30,689.0,42.0,1.4,8.0,178.0,31.43,23.07
2016,12,29,8,45,734.5,46.5,1.55,9.0,220.5,68.51,33.21
2016,12,29,9,0,780.0,51.0,1.7,10.0,263.0,111.31,58.12
2016,12,29,9,15,811.0,54.0,1.7,10.5,302.5,153.88,89.91
2016,12,29,9,30,842.0,57.0,1.7,11.0,342.0,197.93,126.59
2016,12,29,9,45,854.0,61.5,1.7,11.5,375.0,240.41,164.43
2016,12,29,10,0,866.0,66.0,1.7,12.0,408.0,282.3,202.18
2016,12,29,10,15,880.5,67.5,1.7,12.5,436.0,321.27,237.26
2016,12,29,10,30,895.0,69.0,1.7,13.0,464.0,361.23,272.53
2016,12,29,10,45,903.0,70.5,1.7,13.5,484.5,395.58,302.75
2016,12,29,11,0,911.0,72.0,1.7,14.0,505.0,428.16,330.82
2016,12,29,11,15,916.5,73.0,1.7,14.5,519.0,457.26,355.49
2016,12,29,11,30,922.0,74.0,1.7,15.0,533.0,484.14,377.79
2016,12,29,11,45,923.0,74.5,1.75,15.5,538.5,506.05,395.98
2016,12,29,12,0,924.0,75.0,1.8,16.0,544.0,525.29,411.71
2016,12,29,12,15,922.5,75.0,1.75,16.0,541.5,540.02,424.03
2016,12,29,12,30,921.0,75.0,1.7,16.0,539.0,551.85,433.89
2016,12,29,12,45,923.0,72.0,1.65,16.0,530.5,559.46,440.42
2016,12,29,13,0,925.0,69.0,1.6,16.0,522.0,564.11,444.55
2016,12,29,13,15,786.0,93.0,1.5,16.0,468.5,520.55,411.5
2016,12,29,13,30,647.0,117.0,1.4,16.0,415.0,473.79,375.81
2016,12,29,13,45,591.5,123.5,1.3,16.0,385.5,450.59,358.15
2016,12,29,14,0,536.0,130.0,1.2,16.0,356.0,423.9,337.46
2016,12,29,14,15,493.0,127.0,1.0,15.5,323.5,395.13,315.31
2016,12,29,14,30,450.0,124.0,0.8,15.0,291.0,365.75,292.34
2016,12,29,14,45,430.5,115.0,0.65,15.0,262.0,341.02,272.45
2016,12,29,15,0,411.0,106.0,0.5,15.0,233.0,315.58,251.59
2016,12,29,15,15,391.5,93.5,0.5,14.5,201.5,285.74,227.87
2016,12,29,15,30,372.0,81.0,0.5,14.0,170.0,255.56,203.11
2016,12,29,15,45,332.5,68.5,0.55,13.5,136.5,217.48,171.4
2016,12,29,16,0,293.0,56.0,0.6,13.0,103.0,180.79,139.91
2016,12,29,16,15,238.5,41.0,0.7,12.5,71.5,137.92,102.78
2016,12,29,16,30,184.0,26.0,0.8,12.0,40.0,96.16,61.72
2016,12,29,16,45,92.0,13.0,0.9,11.5,20.0,36.55,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,6.0,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,6.0,5.0,4.91,0.0
2016,12,30,7,45,0.0,15.5,1.2,6.5,15.5,14.96,5.6
2016,12,30,8,0,0.0,26.0,1.2,7.0,26.0,25.1,16.6
2016,12,30,8,15,0.0,39.5,1.2,7.0,39.5,37.86,28.67
2016,12,30,8,30,0.0,53.0,1.2,7.0,53.0,50.24,40.29
2016,12,30,8,45,0.0,66.0,1.25,7.5,66.0,62.39,48.86
2016,12,30,9,0,0.0,79.0,1.3,8.0,79.0,74.64,59.43
2016,12,30,9,15,0.0,91.5,1.4,8.0,91.5,86.51,69.62
2016,12,30,9,30,0.0,104.0,1.5,8.0,104.0,98.43,79.73
2016,12,30,9,45,0.0,115.0,1.6,8.5,115.0,109.04,88.47
2016,12,30,10,0,0.0,126.0,1.7,9.0,126.0,119.68,97.13
2016,12,30,10,15,0.0,69.5,1.75,9.0,69.5,67.19,52.33
2016,12,30,10,30,0.0,13.0,1.8,9.0,13.0,12.55,5.23
2016,12,30,10,45,0.0,13.5,1.85,9.5,13.5,13.03,5.63
2016,12,30,11,0,0.0,14.0,1.9,10.0,14.0,13.51,6.01
2016,12,30,11,15,0.0,14.5,1.9,10.0,14.5,14.0,6.41
2016,12,30,11,30,0.0,15.0,1.9,10.0,15.0,14.48,6.82
2016,12,30,11,45,0.0,36.0,1.9,10.0,36.0,34.78,24.23
2016,12,30,12,0,0.0,57.0,1.9,10.0,57.0,55.09,41.55
2016,12,30,12,15,0.0,56.5,1.9,10.0,56.5,54.61,41.12
2016,12,30,12,30,0.0,56.0,1.9,10.0,56.0,54.13,40.71
2016,12,30,12,45,14.5,125.5,1.9,10.5,132.5,129.36,104.16
2016,12,30,13,0,29.0,195.0,1.9,11.0,209.0,209.08,169.7
2016,12,30,13,15,27.0,187.5,1.85,11.0,200.5,198.43,160.89
2016,12,30,13,30,25.0,180.0,1.8,11.0,192.0,190.52,154.59
2016,12,30,13,45,60.0,182.5,1.8,11.0,209.0,216.33,176.43
2016,12,30,14,0,95.0,185.0,1.8,11.0,226.0,238.56,195.12
2016,12,30,14,15,122.5,172.5,1.65,10.5,221.0,244.68,200.78
2016,12,30,14,30,150.0,160.0,1.5,10.0,216.0,245.31,201.92
2016,12,30,14,45,143.0,146.0,1.4,10.0,195.0,226.23,186.21
2016,12,30,15,0,136.0,132.0,1.3,10.0,174.0,206.89,170.16
2016,12,30,15,15,128.5,115.0,1.2,9.5,150.5,183.66,150.87
2016,12,30,15,30,121.0,98.0,1.1,9.0,127.0,160.25,131.01
2016,12,30,15,45,108.0,80.0,1.05,8.5,102.5,133.33,107.77
2016,12,30,16,0,95.0,62.0,1.0,8.0,78.0,106.57,84.18
2016,12,30,16,15,69.0,44.5,1.05,7.5,54.0,76.31,57.47
2016,12,30,16,30,43.0,27.0,1.1,7.0,30.0,46.19,29.14
2016,12,30,16,45,21.5,13.5,1.15,7.0,15.0,18.87,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
